ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 00:00,2,0.000,ALERT,213.06,297.87,60.022,1564891204,"201051344000579","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1410888.3,1410888.3,10698,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891206,723578.00
08/04/2019 00:00,2,0.000,ALERT,213.74,297.57,60.017,1564891204,"201051344001025","174011545737251",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10692,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891208,723579.00
08/04/2019 00:00,2,0.000,ALERT,213.96,298.17,60.033,1564891204,"201051344001093","174011545737251",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10722,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891210,723580.00
08/04/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1564891204,"201051344000458","174011545737251",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,1391291.7,1391291.7,10687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891212,723581.00
08/04/2019 00:00,2,0.000,ALERT,213.96,298.77,60.038,1564891204,"201051344000890","174011545737251",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10696,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891214,723582.00
08/04/2019 00:00,2,0.000,ALERT,213.06,297.57,60.022,1564891204,"201051344000988","174011545737251",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,1053781.4,1053781.4,10687,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891215,723583.00
08/04/2019 00:00,2,0.000,ALERT,214.41,299.07,59.980,1564891204,"201051344000582","174011545737251",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10687,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891217,723584.00
08/04/2019 00:00,2,0.000,ALERT,213.29,298.47,59.980,1564891204,"201051344000868","174011545737251",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,1378252.7,1378252.7,10685,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891219,723585.00
08/04/2019 00:00,2,0.000,ALERT,213.74,299.07,60.059,1564891204,"201051344000576","174011545737251",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,1394058.2,1394058.2,10714,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891221,723586.00
08/04/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1564891204,"201051344001158","174011545737251",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1371571.5,1371571.5,10684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891223,723587.00
08/04/2019 00:00,2,0.000,ALERT,213.96,297.87,60.049,1564891204,"201051344000917","174011545737251",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10721,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891225,723588.00
08/04/2019 00:00,2,0.000,ALERT,214.19,297.57,60.075,1564891204,"201051344000417","174011545737251",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891226,723589.00
08/04/2019 00:00,2,0.000,ALERT,214.41,298.17,60.043,1564891204,"201051344000685","174011545737251",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,1393367.4,1393367.4,10702,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891228,723590.00
08/04/2019 00:00,2,0.000,ALERT,214.19,297.57,60.049,1564891204,"201051344000651","174011545737251",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,1388019.6,1388019.6,10694,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891230,723591.00
08/04/2019 00:00,2,0.000,ALERT,213.06,298.77,60.033,1564891204,"201051344000594","174011545737251",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,1397655.3,1397655.3,10693,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891232,723592.00
08/04/2019 00:00,2,0.000,ALERT,213.29,297.87,60.033,1564891204,"201051344000469","174011545737251",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,1378019.5,1378019.5,10703,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891234,723593.00
08/04/2019 00:00,2,0.000,ALERT,214.19,298.47,60.033,1564891204,"201051344000585","174011545737251",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10688,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891236,723594.00
08/04/2019 00:00,2,0.000,ALERT,213.96,297.87,60.038,1564891204,"201051344000853","174011545737251",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,1400698.4,1400698.4,10701,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891238,723595.00
08/04/2019 00:00,2,0.000,ALERT,214.41,298.47,60.022,1564891204,"201051344001145","174011545737251",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,1402309.8,1402309.8,10722,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891240,723596.00
08/04/2019 00:00,2,0.000,ALERT,214.19,298.17,60.033,1564891204,"201051344000438","174011545737251",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10694,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891242,723597.00
08/04/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1564891204,"201051344001135","174011545737251",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10686,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891243,723598.00
08/04/2019 00:00,2,0.000,ALERT,213.29,298.17,60.033,1564891204,"201051344000983","174011545737251",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,1398985.8,1398985.8,10692,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564891245,723599.00
08/04/2019 00:00,2,0.000,ALERT,214.19,298.17,60.006,1564891204,"201051344001203","174011545737251",0.00,16.00,0,294.26,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10708,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891247,723600.00
08/04/2019 00:00,2,0.000,ALERT,213.96,298.77,60.033,1564891204,"201051344001230","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1386025.8,1386025.8,10737,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891249,723601.00
08/04/2019 00:00,2,0.000,ALERT,213.51,298.17,60.028,1564891204,"201051344000646","174011545737251",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10708,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891251,723602.00
08/04/2019 00:00,2,0.000,ALERT,213.51,297.87,60.038,1564891204,"201051344000867","174011545737251",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,1376126.8,1376126.8,10705,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891253,723603.00
08/04/2019 00:00,2,0.000,ALERT,213.74,297.26,60.070,1564891204,"201051344000633","174011545737251",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,1372775.8,1372775.8,10714,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891254,723604.00
08/04/2019 00:00,2,0.000,ALERT,213.74,298.17,60.038,1564891204,"201051344000955","174011545737251",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,1400843.8,1400843.8,10706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891256,723605.00
08/04/2019 00:00,2,0.000,ALERT,213.51,297.26,60.033,1564891204,"201051344000648","174011545737251",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,1386221.1,1386221.1,10688,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891258,723606.00
08/04/2019 00:00,2,0.000,ALERT,213.74,298.17,60.033,1564891204,"201051344000645","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,1392075.3,1392075.3,10697,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891260,723607.00
08/04/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1564891204,"201051344000569","174011545737251",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,1409406.7,1409406.7,10690,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564891262,723608.00
08/04/2019 00:00,2,0.000,ALERT,213.29,297.57,60.022,1564891204,"179051228000119","174011545737251",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,195223.1,195223.1,10791,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564891264,723609.00
08/04/2019 00:15,2,0.000,ALERT,212.61,298.17,60.028,1564892104,"201051344000579","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1410888.3,1410888.3,10700,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564892106,723610.00
08/04/2019 00:15,2,0.000,ALERT,213.06,296.66,60.022,1564892104,"201051344001025","174011545737251",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892108,723611.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.57,60.033,1564892104,"201051344001093","174011545737251",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10724,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892110,723612.00
08/04/2019 00:15,2,0.000,ALERT,212.61,298.17,60.022,1564892104,"201051344000458","174011545737251",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1391291.7,1391291.7,10689,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564892112,723613.00
08/04/2019 00:15,2,0.000,ALERT,213.06,298.17,60.017,1564892104,"201051344000890","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10698,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892113,723614.00
08/04/2019 00:15,2,0.000,ALERT,212.61,297.87,60.022,1564892104,"201051344000988","174011545737251",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,1053781.4,1053781.4,10689,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892115,723615.00
08/04/2019 00:15,2,0.000,ALERT,213.51,298.47,60.017,1564892104,"201051344000582","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892117,723616.00
08/04/2019 00:15,2,0.000,ALERT,212.61,298.47,59.996,1564892104,"201051344000868","174011545737251",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1378252.7,1378252.7,10687,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564892119,723617.00
08/04/2019 00:15,2,0.000,ALERT,213.06,298.17,60.017,1564892104,"201051344000576","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1394058.2,1394058.2,10716,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892121,723618.00
08/04/2019 00:15,2,0.000,ALERT,212.61,297.26,60.012,1564892104,"201051344001158","174011545737251",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,1371571.5,1371571.5,10686,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892122,723619.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.26,60.006,1564892104,"201051344000917","174011545737251",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10723,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892124,723620.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.26,60.017,1564892104,"201051344000417","174011545737251",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10718,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892126,723621.00
08/04/2019 00:15,2,0.000,ALERT,213.51,297.87,60.017,1564892104,"201051344000685","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1393367.4,1393367.4,10704,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564892128,723622.00
08/04/2019 00:15,2,0.000,ALERT,213.29,296.96,59.990,1564892104,"201051344000651","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1388019.6,1388019.6,10696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892130,723623.00
08/04/2019 00:15,2,0.000,ALERT,212.38,298.47,60.049,1564892104,"201051344000594","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1397655.3,1397655.3,10695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892132,723624.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.87,60.059,1564892104,"201051344000469","174011545737251",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1378019.5,1378019.5,10705,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892134,723625.00
08/04/2019 00:15,2,0.000,ALERT,213.06,297.26,60.022,1564892104,"201051344000585","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10690,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892136,723626.00
08/04/2019 00:15,2,0.000,ALERT,213.06,297.87,60.017,1564892104,"201051344000853","174011545737251",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10703,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892137,723627.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1564892104,"201051344001145","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1402309.8,1402309.8,10724,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892139,723628.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.26,60.049,1564892104,"201051344000438","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10696,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892141,723629.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.26,60.043,1564892104,"201051344001135","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10688,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564892143,723630.00
08/04/2019 00:15,2,0.000,ALERT,212.61,297.87,60.017,1564892104,"201051344000983","174011545737251",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10694,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892145,723631.00
08/04/2019 00:15,2,0.000,ALERT,213.06,297.26,59.985,1564892104,"201051344001203","174011545737251",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,1391799.6,1391799.6,10710,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892147,723632.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.57,60.049,1564892104,"201051344001230","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892149,723633.00
08/04/2019 00:15,2,0.000,ALERT,212.61,297.26,59.975,1564892104,"201051344000646","174011545737251",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10710,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892150,723634.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.26,60.012,1564892104,"201051344000867","174011545737251",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892152,723635.00
08/04/2019 00:15,2,0.000,ALERT,213.29,297.26,60.006,1564892104,"201051344000633","174011545737251",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10716,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892154,723636.00
08/04/2019 00:15,2,0.000,ALERT,212.61,297.26,60.012,1564892104,"201051344000955","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1400843.8,1400843.8,10708,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892156,723637.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.26,60.006,1564892104,"201051344000648","174011545737251",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,1386221.1,1386221.1,10690,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892158,723638.00
08/04/2019 00:15,2,0.000,ALERT,213.06,297.87,59.996,1564892104,"201051344000645","174011545737251",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10699,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892160,723639.00
08/04/2019 00:15,2,0.000,ALERT,212.61,298.47,60.001,1564892104,"201051344000569","174011545737251",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,1409406.7,1409406.7,10692,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564892161,723640.00
08/04/2019 00:15,2,0.000,ALERT,212.83,297.26,59.990,1564892104,"179051228000119","174011545737251",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,195223.1,195223.1,10793,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564892163,723641.00
08/04/2019 00:30,2,0.000,ALERT,213.06,299.07,60.049,1564893004,"201051344000579","174011545737251",0.00,16.00,0,285.24,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10702,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893006,723642.00
08/04/2019 00:30,2,0.000,ALERT,213.74,298.17,60.043,1564893004,"201051344001025","174011545737251",0.00,15.50,0,285.84,300.87,0.0,0.0,0.000,1396425.6,1396425.6,10696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893008,723643.00
08/04/2019 00:30,2,0.000,ALERT,213.96,298.77,60.054,1564893004,"201051344001093","174011545737251",0.00,16.30,0,286.44,299.97,0.0,0.0,0.000,1377923.4,1377923.4,10726,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893010,723644.00
08/04/2019 00:30,2,0.000,ALERT,213.06,298.47,60.049,1564893004,"201051344000458","174011545737251",0.00,16.70,0,284.94,302.07,0.0,0.0,0.000,1391291.7,1391291.7,10691,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893012,723645.00
08/04/2019 00:30,2,0.000,ALERT,213.74,298.77,60.054,1564893004,"201051344000890","174011545737251",0.00,16.00,0,287.05,301.17,0.0,0.0,0.000,1393212.4,1393212.4,10700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893013,723646.00
08/04/2019 00:30,2,0.000,ALERT,213.06,298.47,60.049,1564893004,"201051344000988","174011545737251",0.00,16.00,0,282.24,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10691,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893015,723647.00
08/04/2019 00:30,2,0.000,ALERT,214.41,299.97,60.054,1564893004,"201051344000582","174011545737251",0.00,15.50,0,287.05,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10691,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893017,723648.00
08/04/2019 00:30,2,0.000,ALERT,213.06,299.07,60.054,1564893004,"201051344000868","174011545737251",0.00,16.00,0,285.24,302.07,0.0,0.0,0.000,1378252.7,1378252.7,10689,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893019,723649.00
08/04/2019 00:30,2,0.000,ALERT,213.74,299.07,60.054,1564893004,"201051344000576","174011545737251",0.00,15.80,0,284.94,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10718,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893021,723650.00
08/04/2019 00:30,2,0.000,ALERT,213.29,298.17,60.059,1564893004,"201051344001158","174011545737251",0.00,15.50,0,284.34,300.27,0.0,0.0,0.000,1371571.5,1371571.5,10688,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893022,723651.00
08/04/2019 00:30,2,0.000,ALERT,213.96,297.87,60.054,1564893004,"201051344000917","174011545737251",0.00,16.70,0,284.94,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10725,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893024,723652.00
08/04/2019 00:30,2,0.000,ALERT,213.96,298.17,60.054,1564893004,"201051344000417","174011545737251",0.00,15.80,0,285.84,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10720,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893026,723653.00
08/04/2019 00:30,2,0.000,ALERT,214.19,298.77,60.054,1564893004,"201051344000685","174011545737251",0.00,15.50,0,286.44,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10706,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893028,723654.00
08/04/2019 00:30,2,0.000,ALERT,213.96,297.87,60.043,1564893004,"201051344000651","174011545737251",0.00,15.00,0,285.84,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10698,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893030,723655.00
08/04/2019 00:30,2,0.000,ALERT,212.83,299.07,60.049,1564893004,"201051344000594","174011545737251",0.00,16.30,0,284.64,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893032,723656.00
08/04/2019 00:30,2,0.000,ALERT,213.06,298.47,60.049,1564893004,"201051344000469","174011545737251",0.00,15.30,0,283.74,300.57,0.0,0.0,0.000,1378019.5,1378019.5,10707,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893034,723657.00
08/04/2019 00:30,2,0.000,ALERT,213.96,298.47,60.012,1564893004,"201051344000585","174011545737251",0.00,16.00,0,285.84,300.27,0.0,0.0,0.000,1403987.6,1403987.6,10692,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893036,723658.00
08/04/2019 00:30,2,0.000,ALERT,213.74,298.17,60.054,1564893004,"201051344000853","174011545737251",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,1400698.4,1400698.4,10705,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893038,723659.00
08/04/2019 00:30,2,0.000,ALERT,213.96,299.07,60.049,1564893004,"201051344001145","174011545737251",0.00,15.50,0,287.05,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10726,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893040,723660.00
08/04/2019 00:30,2,0.000,ALERT,213.74,298.77,60.065,1564893004,"201051344000438","174011545737251",0.00,15.50,0,286.44,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10698,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893041,723661.00
08/04/2019 00:30,2,0.000,ALERT,213.29,298.17,60.054,1564893004,"201051344001135","174011545737251",0.00,15.50,0,286.44,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10690,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893043,723662.00
08/04/2019 00:30,2,0.000,ALERT,213.06,298.77,60.049,1564893004,"201051344000983","174011545737251",0.00,16.00,0,285.24,300.27,0.0,0.0,0.000,1398985.8,1398985.8,10696,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893045,723663.00
08/04/2019 00:30,2,0.000,ALERT,213.74,297.87,60.059,1564893004,"201051344001203","174011545737251",0.00,15.80,0,286.14,302.07,0.0,0.0,0.000,1391799.6,1391799.6,10712,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893047,723664.00
08/04/2019 00:30,2,0.000,ALERT,213.51,298.77,60.054,1564893004,"201051344001230","174011545737251",0.00,15.50,0,286.74,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10741,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893049,723665.00
08/04/2019 00:30,2,0.000,ALERT,213.06,297.87,60.049,1564893004,"201051344000646","174011545737251",0.00,15.80,0,285.54,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10712,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893050,723666.00
08/04/2019 00:30,2,0.000,ALERT,213.29,298.47,60.054,1564893004,"201051344000867","174011545737251",0.00,16.70,0,284.64,300.27,0.0,0.0,0.000,1376126.8,1376126.8,10709,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893052,723667.00
08/04/2019 00:30,2,0.000,ALERT,213.51,297.87,60.070,1564893004,"201051344000633","174011545737251",0.00,15.80,0,283.14,299.37,0.0,0.0,0.000,1372775.8,1372775.8,10718,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893054,723668.00
08/04/2019 00:30,2,0.000,ALERT,213.06,298.47,60.065,1564893004,"201051344000955","174011545737251",0.00,15.80,0,286.44,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10710,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893056,723669.00
08/04/2019 00:30,2,0.000,ALERT,213.29,297.57,60.049,1564893004,"201051344000648","174011545737251",0.00,15.50,0,284.04,299.97,0.0,0.0,0.000,1386221.1,1386221.1,10692,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893058,723670.00
08/04/2019 00:30,2,0.000,ALERT,213.51,298.47,60.065,1564893004,"201051344000645","174011545737251",0.00,16.30,0,284.64,299.97,0.0,0.0,0.000,1392075.3,1392075.3,10701,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893060,723671.00
08/04/2019 00:30,2,0.000,ALERT,213.06,299.07,60.001,1564893004,"201051344000569","174011545737251",0.00,16.00,0,285.24,300.87,0.0,0.0,0.000,1409406.7,1409406.7,10694,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893061,723672.00
08/04/2019 00:30,2,0.000,ALERT,213.29,297.87,60.070,1564893004,"179051228000119","174011545737251",0.00,17.50,0,283.44,299.37,0.0,0.0,0.000,195223.1,195223.1,10795,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564893063,723673.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.77,60.049,1564893904,"201051344000579","174011545737251",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10704,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893906,723674.00
08/04/2019 00:45,2,0.000,ALERT,213.51,297.26,59.990,1564893904,"201051344001025","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1396425.6,1396425.6,10698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893908,723675.00
08/04/2019 00:45,2,0.000,ALERT,213.74,298.17,60.059,1564893904,"201051344001093","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1377923.4,1377923.4,10728,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893910,723676.00
08/04/2019 00:45,2,0.000,ALERT,212.83,298.17,60.033,1564893904,"201051344000458","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1391291.7,1391291.7,10693,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893912,723677.00
08/04/2019 00:45,2,0.000,ALERT,213.51,298.47,60.033,1564893904,"201051344000890","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1393212.4,1393212.4,10702,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893913,723678.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.17,60.033,1564893904,"201051344000988","174011545737251",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,1053781.4,1053781.4,10693,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893915,723679.00
08/04/2019 00:45,2,0.000,ALERT,214.19,299.67,60.059,1564893904,"201051344000582","174011545737251",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10693,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893917,723680.00
08/04/2019 00:45,2,0.000,ALERT,213.06,299.07,60.022,1564893904,"201051344000868","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1378252.7,1378252.7,10691,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893919,723681.00
08/04/2019 00:45,2,0.000,ALERT,213.51,298.47,60.049,1564893904,"201051344000576","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1394058.2,1394058.2,10720,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893921,723682.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.17,60.033,1564893904,"201051344001158","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10690,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893923,723683.00
08/04/2019 00:45,2,0.000,ALERT,213.74,297.57,60.033,1564893904,"201051344000917","174011545737251",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1387498.1,1387498.1,10727,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893924,723684.00
08/04/2019 00:45,2,0.000,ALERT,213.96,297.57,60.028,1564893904,"201051344000417","174011545737251",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10722,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893926,723685.00
08/04/2019 00:45,2,0.000,ALERT,213.96,298.47,60.028,1564893904,"201051344000685","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10708,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893928,723686.00
08/04/2019 00:45,2,0.000,ALERT,213.74,297.87,60.028,1564893904,"201051344000651","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10700,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893930,723687.00
08/04/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1564893904,"201051344000594","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1397655.3,1397655.3,10699,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893932,723688.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.47,60.017,1564893904,"201051344000469","174011545737251",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1378019.5,1378019.5,10709,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893934,723689.00
08/04/2019 00:45,2,0.000,ALERT,213.96,298.47,60.028,1564893904,"201051344000585","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893936,723690.00
08/04/2019 00:45,2,0.000,ALERT,213.74,297.87,60.022,1564893904,"201051344000853","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1400698.4,1400698.4,10707,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893938,723691.00
08/04/2019 00:45,2,0.000,ALERT,213.96,298.77,60.022,1564893904,"201051344001145","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10728,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893940,723692.00
08/04/2019 00:45,2,0.000,ALERT,213.74,298.47,60.017,1564893904,"201051344000438","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10700,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893942,723693.00
08/04/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1564893904,"201051344001135","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10692,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893943,723694.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.77,60.033,1564893904,"201051344000983","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10698,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893945,723695.00
08/04/2019 00:45,2,0.000,ALERT,213.74,297.87,60.022,1564893904,"201051344001203","174011545737251",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10714,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893947,723696.00
08/04/2019 00:45,2,0.000,ALERT,213.74,298.47,59.996,1564893904,"201051344001230","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10743,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893949,723697.00
08/04/2019 00:45,2,0.000,ALERT,213.29,298.17,60.012,1564893904,"201051344000646","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1380088.9,1380088.9,10714,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893951,723698.00
08/04/2019 00:45,2,0.000,ALERT,213.29,298.17,60.017,1564893904,"201051344000867","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1376126.8,1376126.8,10711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564893953,723699.00
08/04/2019 00:45,2,0.000,ALERT,213.51,298.17,60.017,1564893904,"201051344000633","174011545737251",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,1372775.8,1372775.8,10720,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893954,723700.00
08/04/2019 00:45,2,0.000,ALERT,213.29,298.47,60.033,1564893904,"201051344000955","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10712,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893956,723701.00
08/04/2019 00:45,2,0.000,ALERT,213.29,297.57,59.975,1564893904,"201051344000648","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1386221.1,1386221.1,10694,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893958,723702.00
08/04/2019 00:45,2,0.000,ALERT,213.51,298.17,60.012,1564893904,"201051344000645","174011545737251",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1392075.3,1392075.3,10703,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893960,723703.00
08/04/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1564893904,"201051344000569","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1409406.7,1409406.7,10696,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564893962,723704.00
08/04/2019 00:45,2,0.000,ALERT,213.29,297.26,60.033,1564893904,"179051228000119","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,195223.1,195223.1,10797,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564893963,723705.00
08/04/2019 01:00,2,0.000,ALERT,213.29,299.07,60.028,1564894804,"201051344000579","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10706,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894806,723706.00
08/04/2019 01:00,2,0.000,ALERT,213.96,298.17,59.964,1564894804,"201051344001025","174011545737251",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,1396425.6,1396425.6,10700,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894808,723707.00
08/04/2019 01:00,2,0.000,ALERT,214.19,298.77,59.990,1564894804,"201051344001093","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10730,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894810,723708.00
08/04/2019 01:00,2,0.000,ALERT,213.29,298.47,59.985,1564894804,"201051344000458","174011545737251",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1391291.7,1391291.7,10695,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894811,723709.00
08/04/2019 01:00,2,0.000,ALERT,213.96,299.07,59.996,1564894804,"201051344000890","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10704,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894813,723710.00
08/04/2019 01:00,2,0.000,ALERT,213.29,298.47,59.985,1564894804,"201051344000988","174011545737251",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,1053781.4,1053781.4,10695,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894815,723711.00
08/04/2019 01:00,2,0.000,ALERT,214.64,299.67,59.990,1564894804,"201051344000582","174011545737251",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10695,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894817,723712.00
08/04/2019 01:00,2,0.000,ALERT,213.29,299.07,59.990,1564894804,"201051344000868","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1378252.7,1378252.7,10693,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894819,723713.00
08/04/2019 01:00,2,0.000,ALERT,213.74,299.07,59.990,1564894804,"201051344000576","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1394058.2,1394058.2,10722,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894821,723714.00
08/04/2019 01:00,2,0.000,ALERT,213.51,298.17,59.985,1564894804,"201051344001158","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10692,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894822,723715.00
08/04/2019 01:00,2,0.000,ALERT,214.41,298.47,59.996,1564894804,"201051344000917","174011545737251",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,1387498.1,1387498.1,10729,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894824,723716.00
08/04/2019 01:00,2,0.000,ALERT,214.41,298.47,60.001,1564894804,"201051344000417","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10724,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894826,723717.00
08/04/2019 01:00,2,0.000,ALERT,214.64,299.07,59.985,1564894804,"201051344000685","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10710,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894828,723718.00
08/04/2019 01:00,2,0.000,ALERT,214.41,298.17,60.001,1564894804,"201051344000651","174011545737251",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10702,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894830,723719.00
08/04/2019 01:00,2,0.000,ALERT,213.29,299.07,60.001,1564894804,"201051344000594","174011545737251",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10701,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894832,723720.00
08/04/2019 01:00,2,0.000,ALERT,213.51,298.47,60.001,1564894804,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1378019.5,1378019.5,10711,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894834,723721.00
