ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 01:00,2,0.000,ALERT,214.41,299.37,60.001,1564894804,"201051344000585","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10696,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894836,723722.00
08/04/2019 01:00,2,0.000,ALERT,213.96,298.47,60.001,1564894804,"201051344000853","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1400698.4,1400698.4,10709,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894838,723723.00
08/04/2019 01:00,2,0.000,ALERT,214.64,299.37,60.049,1564894804,"201051344001145","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10730,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894839,723724.00
08/04/2019 01:00,2,0.000,ALERT,214.41,299.07,59.996,1564894804,"201051344000438","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10702,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894841,723725.00
08/04/2019 01:00,2,0.000,ALERT,214.19,299.07,60.006,1564894804,"201051344001135","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10694,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894843,723726.00
08/04/2019 01:00,2,0.000,ALERT,213.51,298.77,60.017,1564894804,"201051344000983","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10700,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894845,723727.00
08/04/2019 01:00,2,0.000,ALERT,214.41,298.77,60.006,1564894804,"201051344001203","174011545737251",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10716,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894847,723728.00
08/04/2019 01:00,2,0.000,ALERT,214.41,299.37,60.022,1564894804,"201051344001230","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10745,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894848,723729.00
08/04/2019 01:00,2,0.000,ALERT,213.96,298.77,60.012,1564894804,"201051344000646","174011545737251",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1380088.9,1380088.9,10716,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894850,723730.00
08/04/2019 01:00,2,0.000,ALERT,213.74,298.47,60.017,1564894804,"201051344000867","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1376126.8,1376126.8,10713,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894852,723731.00
08/04/2019 01:00,2,0.000,ALERT,214.19,298.47,59.996,1564894804,"201051344000633","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1372775.8,1372775.8,10722,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894854,723732.00
08/04/2019 01:00,2,0.000,ALERT,213.96,299.07,60.070,1564894804,"201051344000955","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10714,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894856,723733.00
08/04/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1564894804,"201051344000648","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10696,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894858,723734.00
08/04/2019 01:00,2,0.000,ALERT,213.96,298.47,60.022,1564894804,"201051344000645","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1392075.3,1392075.3,10705,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564894859,723735.00
08/04/2019 01:00,2,0.000,ALERT,213.51,299.37,60.022,1564894804,"201051344000569","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1409406.7,1409406.7,10698,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564894861,723736.00
08/04/2019 01:00,2,0.000,ALERT,213.74,298.17,60.022,1564894804,"179051228000119","174011545737251",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,195223.1,195223.1,10799,0,0,0,L,46974696,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564894863,723737.00
08/04/2019 01:15,2,0.000,ALERT,212.83,299.07,60.017,1564895704,"201051344000579","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10708,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895706,723738.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.36,60.022,1564895704,"201051344001025","174011545737251",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,1396425.6,1396425.6,10702,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895708,723739.00
08/04/2019 01:15,2,0.000,ALERT,212.61,297.26,60.028,1564895704,"201051344001093","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1377923.4,1377923.4,10732,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895710,723740.00
08/04/2019 01:15,2,0.000,ALERT,212.83,299.07,60.054,1564895704,"201051344000458","174011545737251",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1391291.7,1391291.7,10697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895711,723741.00
08/04/2019 01:15,2,0.000,ALERT,212.61,297.57,60.012,1564895704,"201051344000890","174011545737251",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,1393212.4,1393212.4,10706,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895713,723742.00
08/04/2019 01:15,2,0.000,ALERT,212.83,298.77,60.012,1564895704,"201051344000988","174011545737251",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,1053781.4,1053781.4,10697,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895715,723743.00
08/04/2019 01:15,2,0.000,ALERT,213.06,297.87,60.006,1564895704,"201051344000582","174011545737251",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10697,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895717,723744.00
08/04/2019 01:15,2,0.000,ALERT,212.83,299.37,60.012,1564895704,"201051344000868","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1378252.7,1378252.7,10695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895719,723745.00
08/04/2019 01:15,2,0.000,ALERT,213.29,299.37,60.001,1564895704,"201051344000576","174011545737251",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1394058.2,1394058.2,10724,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895720,723746.00
08/04/2019 01:15,2,0.000,ALERT,213.06,298.47,60.012,1564895704,"201051344001158","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10694,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895722,723747.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.36,60.006,1564895704,"201051344000917","174011545737251",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895724,723748.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.36,60.028,1564895704,"201051344000417","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10726,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895726,723749.00
08/04/2019 01:15,2,0.000,ALERT,212.83,296.96,60.012,1564895704,"201051344000685","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1393367.4,1393367.4,10712,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895728,723750.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.36,60.006,1564895704,"201051344000651","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1388019.6,1388019.6,10704,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895730,723751.00
08/04/2019 01:15,2,0.000,ALERT,212.61,299.07,60.001,1564895704,"201051344000594","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1397655.3,1397655.3,10703,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895732,723752.00
08/04/2019 01:15,2,0.000,ALERT,212.83,298.47,59.975,1564895704,"201051344000469","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1378019.5,1378019.5,10713,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895734,723753.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.96,60.022,1564895704,"201051344000585","174011545737251",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,1403987.6,1403987.6,10698,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895736,723754.00
08/04/2019 01:15,2,0.000,ALERT,213.29,298.47,59.980,1564895704,"201051344000853","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1400698.4,1400698.4,10711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895738,723755.00
08/04/2019 01:15,2,0.000,ALERT,212.83,297.26,60.012,1564895704,"201051344001145","174011545737251",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10732,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895740,723756.00
08/04/2019 01:15,2,0.000,ALERT,212.61,296.66,60.001,1564895704,"201051344000438","174011545737251",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10704,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895741,723757.00
08/04/2019 01:15,2,0.000,ALERT,212.16,296.66,60.006,1564895704,"201051344001135","174011545737251",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,1383644.4,1383644.4,10696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895743,723758.00
08/04/2019 01:15,2,0.000,ALERT,212.61,298.77,60.033,1564895704,"201051344000983","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1398985.8,1398985.8,10702,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895745,723759.00
08/04/2019 01:15,2,0.000,ALERT,212.38,296.36,59.996,1564895704,"201051344001203","174011545737251",0.00,15.30,0,295.16,302.07,0.0,0.0,0.000,1391799.6,1391799.6,10718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895747,723760.00
08/04/2019 01:15,2,0.000,ALERT,212.38,296.96,60.006,1564895704,"201051344001230","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10747,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895749,723761.00
08/04/2019 01:15,2,0.000,ALERT,211.93,296.36,59.996,1564895704,"201051344000646","174011545737251",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10718,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895751,723762.00
08/04/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1564895704,"201051344000867","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1376126.8,1376126.8,10715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895752,723763.00
08/04/2019 01:15,2,0.000,ALERT,213.29,297.87,60.001,1564895704,"201051344000633","174011545737251",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,1372775.8,1372775.8,10724,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895754,723764.00
08/04/2019 01:15,2,0.000,ALERT,211.93,296.36,60.006,1564895704,"201051344000955","174011545737251",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,1400843.8,1400843.8,10716,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895756,723765.00
08/04/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1564895704,"201051344000648","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10698,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895758,723766.00
08/04/2019 01:15,2,0.000,ALERT,212.83,298.17,60.001,1564895704,"201051344000645","174011545737251",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,1392075.3,1392075.3,10707,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564895760,723767.00
08/04/2019 01:15,2,0.000,ALERT,212.61,298.77,60.001,1564895704,"201051344000569","174011545737251",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1409406.7,1409406.7,10700,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564895761,723768.00
08/04/2019 01:15,2,0.000,ALERT,212.61,297.87,60.038,1564895704,"179051228000119","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,195223.1,195223.1,10801,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564895763,723769.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.67,60.033,1564896604,"201051344000579","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1410888.3,1410888.3,10710,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896606,723770.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.26,60.054,1564896604,"201051344001025","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1396425.6,1396425.6,10704,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896608,723771.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.87,60.043,1564896604,"201051344001093","174011545737251",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1377923.4,1377923.4,10734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896610,723772.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.049,1564896604,"201051344000458","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1391291.7,1391291.7,10699,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896611,723773.00
08/04/2019 01:30,2,0.000,ALERT,213.06,298.47,60.049,1564896604,"201051344000890","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1393212.4,1393212.4,10708,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896613,723774.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.07,60.059,1564896604,"201051344000988","174011545737251",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,1053781.4,1053781.4,10699,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896615,723775.00
08/04/2019 01:30,2,0.000,ALERT,213.51,298.47,60.043,1564896604,"201051344000582","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1370205.9,1370205.9,10699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896617,723776.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.043,1564896604,"201051344000868","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1378252.7,1378252.7,10697,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896619,723777.00
08/04/2019 01:30,2,0.000,ALERT,213.74,299.67,60.070,1564896604,"201051344000576","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1394058.2,1394058.2,10726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896620,723778.00
08/04/2019 01:30,2,0.000,ALERT,213.29,298.77,60.043,1564896604,"201051344001158","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1371571.5,1371571.5,10696,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896622,723779.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.57,60.049,1564896604,"201051344000917","174011545737251",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,1387498.1,1387498.1,10733,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896624,723780.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.57,60.049,1564896604,"201051344000417","174011545737251",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,1094341.7,1094341.7,10728,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896626,723781.00
08/04/2019 01:30,2,0.000,ALERT,213.51,297.87,59.985,1564896604,"201051344000685","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10714,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896628,723782.00
08/04/2019 01:30,2,0.000,ALERT,213.29,296.96,60.065,1564896604,"201051344000651","174011545737251",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10706,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896630,723783.00
08/04/2019 01:30,2,0.000,ALERT,213.06,299.67,60.043,1564896604,"201051344000594","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1397655.3,1397655.3,10705,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896632,723784.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.07,60.043,1564896604,"201051344000469","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1378019.5,1378019.5,10715,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896634,723785.00
08/04/2019 01:30,2,0.000,ALERT,213.29,298.17,60.043,1564896604,"201051344000585","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,1403987.6,1403987.6,10700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896636,723786.00
08/04/2019 01:30,2,0.000,ALERT,213.96,298.77,60.059,1564896604,"201051344000853","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10713,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896638,723787.00
08/04/2019 01:30,2,0.000,ALERT,213.51,298.17,60.038,1564896604,"201051344001145","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1402309.8,1402309.8,10734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896639,723788.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.87,60.054,1564896604,"201051344000438","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896641,723789.00
08/04/2019 01:30,2,0.000,ALERT,212.83,297.87,60.033,1564896604,"201051344001135","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1383644.4,1383644.4,10698,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896643,723790.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.001,1564896604,"201051344000983","174011545737251",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1398985.8,1398985.8,10704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896645,723791.00
08/04/2019 01:30,2,0.000,ALERT,213.29,297.57,60.022,1564896604,"201051344001203","174011545737251",0.00,15.00,0,294.26,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10720,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896647,723792.00
08/04/2019 01:30,2,0.000,ALERT,213.06,298.17,60.054,1564896604,"201051344001230","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10749,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896649,723793.00
08/04/2019 01:30,2,0.000,ALERT,212.83,297.57,60.033,1564896604,"201051344000646","174011545737251",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10720,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896650,723794.00
08/04/2019 01:30,2,0.000,ALERT,213.51,299.07,60.033,1564896604,"201051344000867","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1376126.8,1376126.8,10717,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896652,723795.00
08/04/2019 01:30,2,0.000,ALERT,213.74,298.47,60.022,1564896604,"201051344000633","174011545737251",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,1372775.8,1372775.8,10726,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896654,723796.00
08/04/2019 01:30,2,0.000,ALERT,212.61,297.57,60.017,1564896604,"201051344000955","174011545737251",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1400843.8,1400843.8,10718,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564896656,723797.00
08/04/2019 01:30,2,0.000,ALERT,213.51,298.17,60.028,1564896604,"201051344000648","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1386221.1,1386221.1,10700,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896658,723798.00
08/04/2019 01:30,2,0.000,ALERT,213.74,298.17,60.038,1564896604,"201051344000645","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1392075.3,1392075.3,10709,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896659,723799.00
08/04/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1564896604,"201051344000569","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1409406.7,1409406.7,10702,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564896661,723800.00
08/04/2019 01:30,2,0.000,ALERT,213.29,298.17,60.022,1564896604,"179051228000119","174011545737251",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,195223.1,195223.1,10803,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564896663,723801.00
08/04/2019 01:45,2,0.000,ALERT,213.51,300.27,60.043,1564897504,"201051344000579","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1410888.3,1410888.3,10712,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897506,723802.00
08/04/2019 01:45,2,0.000,ALERT,213.51,297.57,60.028,1564897504,"201051344001025","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897508,723803.00
08/04/2019 01:45,2,0.000,ALERT,213.74,298.17,60.028,1564897504,"201051344001093","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1377923.4,1377923.4,10736,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897509,723804.00
08/04/2019 01:45,2,0.000,ALERT,213.51,299.37,60.075,1564897504,"201051344000458","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1391291.7,1391291.7,10701,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897511,723805.00
08/04/2019 01:45,2,0.000,ALERT,213.51,298.47,60.043,1564897504,"201051344000890","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,1393212.4,1393212.4,10710,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897513,723806.00
08/04/2019 01:45,2,0.000,ALERT,213.51,298.77,60.043,1564897504,"201051344000988","174011545737251",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10701,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897515,723807.00
08/04/2019 01:45,2,0.000,ALERT,213.96,299.07,60.033,1564897504,"201051344000582","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1370205.9,1370205.9,10701,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897517,723808.00
08/04/2019 01:45,2,0.000,ALERT,213.51,299.97,60.038,1564897504,"201051344000868","174011545737251",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,1378252.7,1378252.7,10699,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897519,723809.00
08/04/2019 01:45,2,0.000,ALERT,213.96,299.37,60.038,1564897504,"201051344000576","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1394058.2,1394058.2,10728,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897521,723810.00
08/04/2019 01:45,2,0.000,ALERT,213.74,299.07,60.033,1564897504,"201051344001158","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1371571.5,1371571.5,10698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897522,723811.00
08/04/2019 01:45,2,0.000,ALERT,213.74,297.57,60.033,1564897504,"201051344000917","174011545737251",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10735,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897524,723812.00
08/04/2019 01:45,2,0.000,ALERT,213.74,297.57,60.043,1564897504,"201051344000417","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10730,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897526,723813.00
08/04/2019 01:45,2,0.000,ALERT,213.96,298.17,60.038,1564897504,"201051344000685","174011545737251",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10716,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897528,723814.00
08/04/2019 01:45,2,0.000,ALERT,213.74,297.57,60.038,1564897504,"201051344000651","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1388019.6,1388019.6,10708,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897530,723815.00
08/04/2019 01:45,2,0.000,ALERT,213.51,299.97,60.033,1564897504,"201051344000594","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1397655.3,1397655.3,10707,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897532,723816.00
08/04/2019 01:45,2,0.000,ALERT,213.74,299.07,60.022,1564897504,"201051344000469","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1378019.5,1378019.5,10717,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897534,723817.00
08/04/2019 01:45,2,0.000,ALERT,213.96,298.47,60.028,1564897504,"201051344000585","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10702,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897536,723818.00
08/04/2019 01:45,2,0.000,ALERT,214.19,299.07,60.054,1564897504,"201051344000853","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10715,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897537,723819.00
08/04/2019 01:45,2,0.000,ALERT,213.96,298.47,60.033,1564897504,"201051344001145","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1402309.8,1402309.8,10736,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897539,723820.00
08/04/2019 01:45,2,0.000,ALERT,213.74,298.17,60.033,1564897504,"201051344000438","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1395832.3,1395832.3,10708,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897541,723821.00
08/04/2019 01:45,2,0.000,ALERT,213.51,298.47,60.028,1564897504,"201051344001135","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10700,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897543,723822.00
08/04/2019 01:45,2,0.000,ALERT,213.74,299.67,60.028,1564897504,"201051344000983","174011545737251",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1398985.8,1398985.8,10706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897545,723823.00
08/04/2019 01:45,2,0.000,ALERT,213.74,298.47,60.033,1564897504,"201051344001203","174011545737251",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,1391799.6,1391799.6,10722,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897546,723824.00
08/04/2019 01:45,2,0.000,ALERT,213.74,299.07,60.028,1564897504,"201051344001230","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10751,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897548,723825.00
08/04/2019 01:45,2,0.000,ALERT,213.29,298.17,60.028,1564897504,"201051344000646","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10722,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897550,723826.00
08/04/2019 01:45,2,0.000,ALERT,214.19,299.07,59.990,1564897504,"201051344000867","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1376126.8,1376126.8,10719,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897552,723827.00
08/04/2019 01:45,2,0.000,ALERT,214.41,298.77,60.022,1564897504,"201051344000633","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1372775.8,1372775.8,10728,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897554,723828.00
08/04/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1564897504,"201051344000955","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1400843.8,1400843.8,10720,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897556,723829.00
08/04/2019 01:45,2,0.000,ALERT,213.96,298.17,60.017,1564897504,"201051344000648","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1386221.1,1386221.1,10702,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564897557,723830.00
08/04/2019 01:45,2,0.000,ALERT,214.19,298.77,60.017,1564897504,"201051344000645","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1392075.3,1392075.3,10711,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897559,723831.00
08/04/2019 01:45,2,0.000,ALERT,213.74,299.67,60.012,1564897504,"201051344000569","174011545737251",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1409406.7,1409406.7,10704,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564897561,723832.00
08/04/2019 01:45,2,0.000,ALERT,213.96,298.47,60.006,1564897504,"179051228000119","174011545737251",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,195223.1,195223.1,10805,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564897563,723833.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.57,60.033,1564898404,"201051344000579","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10714,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898406,723834.00
08/04/2019 02:00,2,0.000,ALERT,213.06,296.96,60.033,1564898404,"201051344001025","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10708,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898408,723835.00
08/04/2019 02:00,2,0.000,ALERT,213.29,297.57,60.038,1564898404,"201051344001093","174011545737251",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10738,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898410,723836.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.57,60.033,1564898404,"201051344000458","174011545737251",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,1391291.7,1391291.7,10703,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898412,723837.00
08/04/2019 02:00,2,0.000,ALERT,213.29,298.17,60.028,1564898404,"201051344000890","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10712,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898414,723838.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.26,60.028,1564898404,"201051344000988","174011545737251",0.00,15.00,0,293.66,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10703,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898415,723839.00
08/04/2019 02:00,2,0.000,ALERT,213.74,298.47,60.033,1564898404,"201051344000582","174011545737251",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898417,723840.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.87,60.033,1564898404,"201051344000868","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1378252.7,1378252.7,10701,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898419,723841.00
08/04/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1564898404,"201051344000576","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10730,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898421,723842.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.26,60.038,1564898404,"201051344001158","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1371571.5,1371571.5,10700,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898423,723843.00
08/04/2019 02:00,2,0.000,ALERT,213.29,297.26,60.006,1564898404,"201051344000917","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10737,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898425,723844.00
08/04/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1564898404,"201051344000417","174011545737251",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10732,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898426,723845.00
08/04/2019 02:00,2,0.000,ALERT,213.51,297.87,60.022,1564898404,"201051344000685","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10718,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898428,723846.00
08/04/2019 02:00,2,0.000,ALERT,213.29,297.26,59.990,1564898404,"201051344000651","174011545737251",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10710,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898430,723847.00
08/04/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1564898404,"201051344000594","174011545737251",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10709,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898432,723848.00
08/04/2019 02:00,2,0.000,ALERT,212.61,297.57,59.980,1564898404,"201051344000469","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1378019.5,1378019.5,10719,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898434,723849.00
08/04/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1564898404,"201051344000585","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10704,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898436,723850.00
08/04/2019 02:00,2,0.000,ALERT,213.06,297.26,60.012,1564898404,"201051344000853","174011545737251",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10717,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898438,723851.00
08/04/2019 02:00,2,0.000,ALERT,213.74,298.47,60.006,1564898404,"201051344001145","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898440,723852.00
08/04/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1564898404,"201051344000438","174011545737251",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898441,723853.00
08/04/2019 02:00,2,0.000,ALERT,212.83,297.57,60.001,1564898404,"201051344001135","174011545737251",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10702,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898443,723854.00
08/04/2019 02:00,2,0.000,ALERT,212.38,297.87,59.980,1564898404,"201051344000983","174011545737251",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10708,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898445,723855.00
08/04/2019 02:00,2,0.000,ALERT,213.29,297.26,60.006,1564898404,"201051344001203","174011545737251",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10724,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898447,723856.00
08/04/2019 02:00,2,0.000,ALERT,213.06,298.17,60.033,1564898404,"201051344001230","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10753,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898449,723857.00
08/04/2019 02:00,2,0.000,ALERT,212.83,297.57,60.006,1564898404,"201051344000646","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10724,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898451,723858.00
08/04/2019 02:00,2,0.000,ALERT,212.61,297.26,59.996,1564898404,"201051344000867","174011545737251",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,1376126.8,1376126.8,10721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898452,723859.00
08/04/2019 02:00,2,0.000,ALERT,213.06,296.96,60.017,1564898404,"201051344000633","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1372775.8,1372775.8,10730,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564898454,723860.00
08/04/2019 02:00,2,0.000,ALERT,212.83,297.57,59.990,1564898404,"201051344000955","174011545737251",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10722,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898456,723861.00
08/04/2019 02:00,2,0.000,ALERT,212.61,296.36,59.996,1564898404,"201051344000648","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1386221.1,1386221.1,10704,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898458,723862.00
08/04/2019 02:00,2,0.000,ALERT,212.83,297.57,59.996,1564898404,"201051344000645","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1392075.3,1392075.3,10713,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898460,723863.00
08/04/2019 02:00,2,0.000,ALERT,212.61,298.17,60.006,1564898404,"201051344000569","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1409406.7,1409406.7,10706,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564898461,723864.00
08/04/2019 02:00,2,0.000,ALERT,212.61,297.26,59.990,1564898404,"179051228000119","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,195223.1,195223.1,10807,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564898463,723865.00
