ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 02:15,2,0.000,ALERT,212.16,298.77,60.006,1564899304,"201051344000579","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1410888.3,1410888.3,10716,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899306,723866.00
08/04/2019 02:15,2,0.000,ALERT,211.70,296.06,60.001,1564899304,"201051344001025","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10710,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899308,723867.00
08/04/2019 02:15,2,0.000,ALERT,211.70,296.66,59.996,1564899304,"201051344001093","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10740,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899310,723868.00
08/04/2019 02:15,2,0.000,ALERT,211.93,298.47,60.001,1564899304,"201051344000458","174011545737251",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,1391291.7,1391291.7,10705,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899312,723869.00
08/04/2019 02:15,2,0.000,ALERT,211.70,297.87,60.006,1564899304,"201051344000890","174011545737251",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10714,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899313,723870.00
08/04/2019 02:15,2,0.000,ALERT,211.93,297.87,59.996,1564899304,"201051344000988","174011545737251",0.00,14.70,0,293.06,300.27,0.0,0.0,0.000,1053781.4,1053781.4,10705,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899315,723871.00
08/04/2019 02:15,2,0.000,ALERT,212.16,297.57,59.996,1564899304,"201051344000582","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10705,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899317,723872.00
08/04/2019 02:15,2,0.000,ALERT,211.93,298.47,60.001,1564899304,"201051344000868","174011545737251",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,1378252.7,1378252.7,10703,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899319,723873.00
08/04/2019 02:15,2,0.000,ALERT,212.38,298.47,60.012,1564899304,"201051344000576","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1394058.2,1394058.2,10732,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899321,723874.00
08/04/2019 02:15,2,0.000,ALERT,212.16,298.17,60.001,1564899304,"201051344001158","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1371571.5,1371571.5,10702,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899323,723875.00
08/04/2019 02:15,2,0.000,ALERT,212.16,296.66,60.001,1564899304,"201051344000917","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10739,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899324,723876.00
08/04/2019 02:15,2,0.000,ALERT,212.16,296.36,59.959,1564899304,"201051344000417","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10734,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899326,723877.00
08/04/2019 02:15,2,0.000,ALERT,212.16,296.66,60.006,1564899304,"201051344000685","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10720,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899328,723878.00
08/04/2019 02:15,2,0.000,ALERT,212.16,296.66,59.996,1564899304,"201051344000651","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10712,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899330,723879.00
08/04/2019 02:15,2,0.000,ALERT,211.93,299.07,60.006,1564899304,"201051344000594","174011545737251",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,1397655.3,1397655.3,10711,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899332,723880.00
08/04/2019 02:15,2,0.000,ALERT,212.38,298.47,60.006,1564899304,"201051344000469","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1378019.5,1378019.5,10721,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899334,723881.00
08/04/2019 02:15,2,0.000,ALERT,212.16,296.96,60.006,1564899304,"201051344000585","174011545737251",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10706,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899336,723882.00
08/04/2019 02:15,2,0.000,ALERT,212.61,297.87,60.028,1564899304,"201051344000853","174011545737251",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899338,723883.00
08/04/2019 02:15,2,0.000,ALERT,212.16,297.26,59.975,1564899304,"201051344001145","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10740,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899340,723884.00
08/04/2019 02:15,2,0.000,ALERT,211.93,296.66,60.012,1564899304,"201051344000438","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10712,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899341,723885.00
08/04/2019 02:15,2,0.000,ALERT,211.48,297.26,60.012,1564899304,"201051344001135","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10704,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899343,723886.00
08/04/2019 02:15,2,0.000,ALERT,212.16,298.47,60.017,1564899304,"201051344000983","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1398985.8,1398985.8,10710,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899345,723887.00
08/04/2019 02:15,2,0.000,ALERT,211.93,296.66,60.012,1564899304,"201051344001203","174011545737251",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10726,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899347,723888.00
08/04/2019 02:15,2,0.000,ALERT,211.93,297.26,60.012,1564899304,"201051344001230","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10755,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899349,723889.00
08/04/2019 02:15,2,0.000,ALERT,211.48,296.96,60.017,1564899304,"201051344000646","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10726,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899351,723890.00
08/04/2019 02:15,2,0.000,ALERT,212.16,297.57,60.033,1564899304,"201051344000867","174011545737251",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,1376126.8,1376126.8,10723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899352,723891.00
08/04/2019 02:15,2,0.000,ALERT,212.61,298.17,60.022,1564899304,"201051344000633","174011545737251",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,1372775.8,1372775.8,10732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899354,723892.00
08/04/2019 02:15,2,0.000,ALERT,211.25,296.66,59.964,1564899304,"201051344000955","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10724,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899356,723893.00
08/04/2019 02:15,2,0.000,ALERT,212.38,297.57,60.017,1564899304,"201051344000648","174011545737251",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,1386221.1,1386221.1,10706,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564899358,723894.00
08/04/2019 02:15,2,0.000,ALERT,212.38,298.17,60.012,1564899304,"201051344000645","174011545737251",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,1392075.3,1392075.3,10715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899360,723895.00
08/04/2019 02:15,2,0.000,ALERT,211.93,298.47,60.017,1564899304,"201051344000569","174011545737251",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,1409406.7,1409406.7,10708,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564899361,723896.00
08/04/2019 02:15,2,0.000,ALERT,212.16,297.87,60.012,1564899304,"179051228000119","174011545737251",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,195223.1,195223.1,10809,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564899363,723897.00
08/04/2019 02:30,2,0.000,ALERT,212.83,300.27,60.017,1564900204,"201051344000579","174011545737251",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10718,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900206,723898.00
08/04/2019 02:30,2,0.000,ALERT,212.83,298.17,60.012,1564900204,"201051344001025","174011545737251",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10712,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900208,723899.00
08/04/2019 02:30,2,0.000,ALERT,213.06,298.47,60.006,1564900204,"201051344001093","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10742,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900209,723900.00
08/04/2019 02:30,2,0.000,ALERT,212.83,299.97,60.033,1564900204,"201051344000458","174011545737251",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,1391291.7,1391291.7,10707,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900211,723901.00
08/04/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1564900204,"201051344000890","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10716,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900213,723902.00
08/04/2019 02:30,2,0.000,ALERT,212.61,299.37,60.006,1564900204,"201051344000988","174011545737251",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10707,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900215,723903.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1564900204,"201051344000582","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900217,723904.00
08/04/2019 02:30,2,0.000,ALERT,212.83,299.97,60.001,1564900204,"201051344000868","174011545737251",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,1378252.7,1378252.7,10705,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900219,723905.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.97,60.049,1564900204,"201051344000576","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900220,723906.00
08/04/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1564900204,"201051344001158","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1371571.5,1371571.5,10704,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900222,723907.00
08/04/2019 02:30,2,0.000,ALERT,213.06,298.47,59.964,1564900204,"201051344000917","174011545737251",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10741,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900224,723908.00
08/04/2019 02:30,2,0.000,ALERT,213.29,298.17,60.006,1564900204,"201051344000417","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10736,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900226,723909.00
08/04/2019 02:30,2,0.000,ALERT,213.29,298.77,60.006,1564900204,"201051344000685","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10722,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900228,723910.00
08/04/2019 02:30,2,0.000,ALERT,213.29,298.17,59.996,1564900204,"201051344000651","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10714,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900230,723911.00
08/04/2019 02:30,2,0.000,ALERT,212.83,300.27,60.022,1564900204,"201051344000594","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10713,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900232,723912.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.97,60.001,1564900204,"201051344000469","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1378019.5,1378019.5,10723,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900234,723913.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.07,59.996,1564900204,"201051344000585","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900235,723914.00
08/04/2019 02:30,2,0.000,ALERT,213.74,299.67,59.996,1564900204,"201051344000853","174011545737251",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,1400698.4,1400698.4,10721,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900237,723915.00
08/04/2019 02:30,2,0.000,ALERT,213.51,299.37,60.006,1564900204,"201051344001145","174011545737251",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10742,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900239,723916.00
08/04/2019 02:30,2,0.000,ALERT,213.06,298.77,60.001,1564900204,"201051344000438","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10714,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900241,723917.00
08/04/2019 02:30,2,0.000,ALERT,212.83,298.77,60.001,1564900204,"201051344001135","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10706,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900243,723918.00
08/04/2019 02:30,2,0.000,ALERT,213.06,299.97,59.996,1564900204,"201051344000983","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10712,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900244,723919.00
08/04/2019 02:30,2,0.000,ALERT,213.29,298.77,60.006,1564900204,"201051344001203","174011545737251",0.00,14.00,0,294.56,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10728,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900246,723920.00
08/04/2019 02:30,2,0.000,ALERT,213.06,299.37,60.033,1564900204,"201051344001230","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10757,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900248,723921.00
08/04/2019 02:30,2,0.000,ALERT,212.61,298.77,59.996,1564900204,"201051344000646","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,1380088.9,1380088.9,10728,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900250,723922.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.37,59.996,1564900204,"201051344000867","174011545737251",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900252,723923.00
08/04/2019 02:30,2,0.000,ALERT,213.74,298.77,59.996,1564900204,"201051344000633","174011545737251",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10734,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564900254,723924.00
08/04/2019 02:30,2,0.000,ALERT,212.83,298.77,60.043,1564900204,"201051344000955","174011545737251",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10726,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900256,723925.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.07,59.996,1564900204,"201051344000648","174011545737251",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10708,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900258,723926.00
08/04/2019 02:30,2,0.000,ALERT,213.51,299.67,59.996,1564900204,"201051344000645","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10717,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900259,723927.00
08/04/2019 02:30,2,0.000,ALERT,213.06,299.97,59.975,1564900204,"201051344000569","174011545737251",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,1409406.7,1409406.7,10710,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564900261,723928.00
08/04/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1564900204,"179051228000119","174011545737251",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,195223.1,195223.1,10811,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564900263,723929.00
08/04/2019 02:45,2,0.000,ALERT,211.93,299.37,59.975,1564901104,"201051344000579","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10720,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901106,723930.00
08/04/2019 02:45,2,0.000,ALERT,211.70,296.66,60.017,1564901104,"201051344001025","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1396425.6,1396425.6,10714,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901108,723931.00
08/04/2019 02:45,2,0.000,ALERT,211.93,296.96,60.012,1564901104,"201051344001093","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1377923.4,1377923.4,10744,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901110,723932.00
08/04/2019 02:45,2,0.000,ALERT,211.93,298.47,60.012,1564901104,"201051344000458","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1391291.7,1391291.7,10709,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901112,723933.00
08/04/2019 02:45,2,0.000,ALERT,211.93,297.87,60.012,1564901104,"201051344000890","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1393212.4,1393212.4,10718,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901113,723934.00
08/04/2019 02:45,2,0.000,ALERT,211.93,298.47,60.012,1564901104,"201051344000988","174011545737251",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,1053781.4,1053781.4,10709,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901115,723935.00
08/04/2019 02:45,2,0.000,ALERT,212.61,298.47,60.043,1564901104,"201051344000582","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901117,723936.00
08/04/2019 02:45,2,0.000,ALERT,211.93,299.07,60.012,1564901104,"201051344000868","174011545737251",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,1378252.7,1378252.7,10707,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901119,723937.00
08/04/2019 02:45,2,0.000,ALERT,212.38,298.47,60.006,1564901104,"201051344000576","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1394058.2,1394058.2,10736,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901121,723938.00
08/04/2019 02:45,2,0.000,ALERT,212.16,298.17,60.012,1564901104,"201051344001158","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1371571.5,1371571.5,10706,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901123,723939.00
08/04/2019 02:45,2,0.000,ALERT,212.16,296.96,59.975,1564901104,"201051344000917","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10743,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901124,723940.00
08/04/2019 02:45,2,0.000,ALERT,212.16,296.66,60.001,1564901104,"201051344000417","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10738,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901126,723941.00
08/04/2019 02:45,2,0.000,ALERT,212.38,297.57,60.017,1564901104,"201051344000685","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10724,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901128,723942.00
08/04/2019 02:45,2,0.000,ALERT,212.16,296.66,60.012,1564901104,"201051344000651","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10716,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901130,723943.00
08/04/2019 02:45,2,0.000,ALERT,211.93,299.37,59.975,1564901104,"201051344000594","174011545737251",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,1397655.3,1397655.3,10715,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901132,723944.00
08/04/2019 02:45,2,0.000,ALERT,212.16,298.17,59.996,1564901104,"201051344000469","174011545737251",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,1378019.5,1378019.5,10725,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901134,723945.00
08/04/2019 02:45,2,0.000,ALERT,212.38,297.57,60.006,1564901104,"201051344000585","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1403987.6,1403987.6,10710,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901136,723946.00
08/04/2019 02:45,2,0.000,ALERT,212.83,298.77,60.006,1564901104,"201051344000853","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901138,723947.00
08/04/2019 02:45,2,0.000,ALERT,212.16,297.57,60.017,1564901104,"201051344001145","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10744,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901139,723948.00
08/04/2019 02:45,2,0.000,ALERT,211.93,297.57,60.017,1564901104,"201051344000438","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10716,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901141,723949.00
08/04/2019 02:45,2,0.000,ALERT,211.93,297.57,60.006,1564901104,"201051344001135","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1383644.4,1383644.4,10708,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901143,723950.00
08/04/2019 02:45,2,0.000,ALERT,212.16,298.77,59.990,1564901104,"201051344000983","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1398985.8,1398985.8,10714,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901145,723951.00
08/04/2019 02:45,2,0.000,ALERT,212.16,297.26,60.012,1564901104,"201051344001203","174011545737251",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,1391799.6,1391799.6,10730,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901147,723952.00
08/04/2019 02:45,2,0.000,ALERT,212.16,297.87,60.017,1564901104,"201051344001230","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10759,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901148,723953.00
08/04/2019 02:45,2,0.000,ALERT,211.48,296.96,60.006,1564901104,"201051344000646","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10730,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901150,723954.00
08/04/2019 02:45,2,0.000,ALERT,212.38,298.47,60.017,1564901104,"201051344000867","174011545737251",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,1376126.8,1376126.8,10727,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901152,723955.00
08/04/2019 02:45,2,0.000,ALERT,212.61,298.17,60.012,1564901104,"201051344000633","174011545737251",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10736,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901154,723956.00
08/04/2019 02:45,2,0.000,ALERT,211.70,297.26,60.017,1564901104,"201051344000955","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1400843.8,1400843.8,10728,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901156,723957.00
08/04/2019 02:45,2,0.000,ALERT,212.16,297.57,60.012,1564901104,"201051344000648","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10710,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901158,723958.00
08/04/2019 02:45,2,0.000,ALERT,212.38,298.47,60.022,1564901104,"201051344000645","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1392075.3,1392075.3,10719,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564901159,723959.00
08/04/2019 02:45,2,0.000,ALERT,211.93,299.07,60.028,1564901104,"201051344000569","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1409406.7,1409406.7,10712,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564901161,723960.00
08/04/2019 02:45,2,0.000,ALERT,212.16,297.87,60.012,1564901104,"179051228000119","174011545737251",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,195223.1,195223.1,10813,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564901163,723961.00
08/04/2019 03:00,2,0.000,ALERT,212.38,299.37,60.017,1564902004,"201051344000579","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1410888.3,1410888.3,10722,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902006,723962.00
08/04/2019 03:00,2,0.000,ALERT,212.16,296.96,60.006,1564902004,"201051344001025","174011545737251",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,1396425.6,1396425.6,10716,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902008,723963.00
08/04/2019 03:00,2,0.000,ALERT,212.38,297.57,60.001,1564902004,"201051344001093","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1377923.4,1377923.4,10746,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902010,723964.00
08/04/2019 03:00,2,0.000,ALERT,212.38,299.37,60.012,1564902004,"201051344000458","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,1391291.7,1391291.7,10711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902012,723965.00
08/04/2019 03:00,2,0.000,ALERT,212.16,298.17,60.001,1564902004,"201051344000890","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1393212.4,1393212.4,10720,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902014,723966.00
08/04/2019 03:00,2,0.000,ALERT,212.38,299.07,60.012,1564902004,"201051344000988","174011545737251",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10711,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902015,723967.00
08/04/2019 03:00,2,0.000,ALERT,212.61,298.47,60.022,1564902004,"201051344000582","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1370205.9,1370205.9,10711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902017,723968.00
08/04/2019 03:00,2,0.000,ALERT,212.38,299.37,60.017,1564902004,"201051344000868","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1378252.7,1378252.7,10709,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902019,723969.00
08/04/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1564902004,"201051344000576","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1394058.2,1394058.2,10738,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902021,723970.00
08/04/2019 03:00,2,0.000,ALERT,212.38,298.77,60.012,1564902004,"201051344001158","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1371571.5,1371571.5,10708,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902023,723971.00
08/04/2019 03:00,2,0.000,ALERT,212.38,296.96,59.996,1564902004,"201051344000917","174011545737251",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,1387498.1,1387498.1,10745,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902024,723972.00
08/04/2019 03:00,2,0.000,ALERT,212.38,296.96,60.054,1564902004,"201051344000417","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1094341.7,1094341.7,10740,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902026,723973.00
08/04/2019 03:00,2,0.000,ALERT,212.38,297.26,60.022,1564902004,"201051344000685","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10726,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902028,723974.00
08/04/2019 03:00,2,0.000,ALERT,212.16,296.66,60.017,1564902004,"201051344000651","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10718,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902030,723975.00
08/04/2019 03:00,2,0.000,ALERT,212.16,299.67,60.006,1564902004,"201051344000594","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,1397655.3,1397655.3,10717,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902032,723976.00
08/04/2019 03:00,2,0.000,ALERT,212.38,298.77,60.006,1564902004,"201051344000469","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1378019.5,1378019.5,10727,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902034,723977.00
08/04/2019 03:00,2,0.000,ALERT,212.38,297.87,60.017,1564902004,"201051344000585","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1403987.6,1403987.6,10712,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902036,723978.00
08/04/2019 03:00,2,0.000,ALERT,213.06,299.07,60.017,1564902004,"201051344000853","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902038,723979.00
08/04/2019 03:00,2,0.000,ALERT,212.38,297.57,60.049,1564902004,"201051344001145","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1402309.8,1402309.8,10746,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902039,723980.00
08/04/2019 03:00,2,0.000,ALERT,212.38,297.57,60.022,1564902004,"201051344000438","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10718,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902041,723981.00
08/04/2019 03:00,2,0.000,ALERT,211.93,297.57,59.975,1564902004,"201051344001135","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1383644.4,1383644.4,10710,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902043,723982.00
08/04/2019 03:00,2,0.000,ALERT,212.38,299.37,60.012,1564902004,"201051344000983","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1398985.8,1398985.8,10716,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902045,723983.00
08/04/2019 03:00,2,0.000,ALERT,212.16,296.96,60.012,1564902004,"201051344001203","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10732,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902047,723984.00
08/04/2019 03:00,2,0.000,ALERT,211.93,297.87,60.012,1564902004,"201051344001230","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10761,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902049,723985.00
08/04/2019 03:00,2,0.000,ALERT,211.70,296.66,60.012,1564902004,"201051344000646","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10732,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902050,723986.00
08/04/2019 03:00,2,0.000,ALERT,212.61,298.17,60.028,1564902004,"201051344000867","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1376126.8,1376126.8,10729,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902052,723987.00
08/04/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1564902004,"201051344000633","174011545737251",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,1372775.8,1372775.8,10738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902054,723988.00
08/04/2019 03:00,2,0.000,ALERT,211.70,296.96,60.022,1564902004,"201051344000955","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1400843.8,1400843.8,10730,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902056,723989.00
08/04/2019 03:00,2,0.000,ALERT,212.61,298.17,60.022,1564902004,"201051344000648","174011545737251",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,1386221.1,1386221.1,10712,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902058,723990.00
08/04/2019 03:00,2,0.000,ALERT,212.83,298.77,60.028,1564902004,"201051344000645","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1392075.3,1392075.3,10721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902059,723991.00
08/04/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1564902004,"201051344000569","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1409406.7,1409406.7,10714,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902061,723992.00
08/04/2019 03:00,2,0.000,ALERT,212.61,298.17,60.006,1564902004,"179051228000119","174011545737251",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,195223.1,195223.1,10815,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564902063,723993.00
08/04/2019 03:15,2,0.000,ALERT,212.16,299.67,59.996,1564902904,"201051344000579","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1410888.3,1410888.3,10724,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902906,723994.00
08/04/2019 03:15,2,0.000,ALERT,212.16,297.57,60.012,1564902904,"201051344001025","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1396425.6,1396425.6,10718,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902908,723995.00
08/04/2019 03:15,2,0.000,ALERT,212.38,298.17,60.012,1564902904,"201051344001093","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10748,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902910,723996.00
08/04/2019 03:15,2,0.000,ALERT,211.93,298.77,60.017,1564902904,"201051344000458","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,1391291.7,1391291.7,10713,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902912,723997.00
08/04/2019 03:15,2,0.000,ALERT,212.38,298.77,60.028,1564902904,"201051344000890","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10722,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902913,723998.00
08/04/2019 03:15,2,0.000,ALERT,212.16,298.77,60.022,1564902904,"201051344000988","174011545737251",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,1053781.4,1053781.4,10713,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902915,723999.00
08/04/2019 03:15,2,0.000,ALERT,212.83,299.07,60.012,1564902904,"201051344000582","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10713,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902917,724000.00
08/04/2019 03:15,2,0.000,ALERT,212.16,299.37,60.022,1564902904,"201051344000868","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1378252.7,1378252.7,10711,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902919,724001.00
08/04/2019 03:15,2,0.000,ALERT,212.61,299.07,60.012,1564902904,"201051344000576","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1394058.2,1394058.2,10740,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902921,724002.00
08/04/2019 03:15,2,0.000,ALERT,212.16,298.17,60.012,1564902904,"201051344001158","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1371571.5,1371571.5,10710,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902923,724003.00
08/04/2019 03:15,2,0.000,ALERT,212.38,297.26,60.006,1564902904,"201051344000917","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902924,724004.00
08/04/2019 03:15,2,0.000,ALERT,212.61,296.96,60.006,1564902904,"201051344000417","174011545737251",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10742,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902926,724005.00
08/04/2019 03:15,2,0.000,ALERT,212.61,297.87,60.006,1564902904,"201051344000685","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10728,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902928,724006.00
08/04/2019 03:15,2,0.000,ALERT,212.38,297.57,60.017,1564902904,"201051344000651","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10720,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902930,724007.00
08/04/2019 03:15,2,0.000,ALERT,212.16,299.67,60.022,1564902904,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1397655.3,1397655.3,10719,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902932,724008.00
08/04/2019 03:15,2,0.000,ALERT,212.38,299.07,60.017,1564902904,"201051344000469","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1378019.5,1378019.5,10729,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902934,724009.00
