ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 03:15,2,0.000,ALERT,212.61,298.17,60.038,1564902904,"201051344000585","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10714,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902936,724010.00
08/04/2019 03:15,2,0.000,ALERT,212.83,298.77,60.017,1564902904,"201051344000853","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902938,724011.00
08/04/2019 03:15,2,0.000,ALERT,212.83,298.47,60.006,1564902904,"201051344001145","174011545737251",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10748,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902940,724012.00
08/04/2019 03:15,2,0.000,ALERT,212.38,297.87,59.996,1564902904,"201051344000438","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10720,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902942,724013.00
08/04/2019 03:15,2,0.000,ALERT,212.16,298.17,60.028,1564902904,"201051344001135","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10712,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902943,724014.00
08/04/2019 03:15,2,0.000,ALERT,212.16,299.37,60.017,1564902904,"201051344000983","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10718,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902945,724015.00
08/04/2019 03:15,2,0.000,ALERT,212.61,298.17,59.969,1564902904,"201051344001203","174011545737251",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10734,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902947,724016.00
08/04/2019 03:15,2,0.000,ALERT,212.38,298.77,59.980,1564902904,"201051344001230","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10763,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902949,724017.00
08/04/2019 03:15,2,0.000,ALERT,212.16,298.17,60.033,1564902904,"201051344000646","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10734,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902951,724018.00
08/04/2019 03:15,2,0.000,ALERT,212.61,298.77,60.070,1564902904,"201051344000867","174011545737251",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10731,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902952,724019.00
08/04/2019 03:15,2,0.000,ALERT,212.83,298.47,60.054,1564902904,"201051344000633","174011545737251",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10740,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902954,724020.00
08/04/2019 03:15,2,0.000,ALERT,212.16,298.17,60.028,1564902904,"201051344000955","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10732,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902956,724021.00
08/04/2019 03:15,2,0.000,ALERT,212.38,298.17,60.022,1564902904,"201051344000648","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10714,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902958,724022.00
08/04/2019 03:15,2,0.000,ALERT,212.61,298.47,60.006,1564902904,"201051344000645","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564902960,724023.00
08/04/2019 03:15,2,0.000,ALERT,212.38,299.07,60.043,1564902904,"201051344000569","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1409406.7,1409406.7,10716,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564902962,724024.00
08/04/2019 03:15,2,0.000,ALERT,212.38,297.87,60.001,1564902904,"179051228000119","174011545737251",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,195223.1,195223.1,10817,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564902964,724025.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.97,60.028,1564903804,"201051344000579","174011545737251",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,1410888.3,1410888.3,10726,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903806,724026.00
08/04/2019 03:30,2,0.000,ALERT,212.83,297.87,60.028,1564903804,"201051344001025","174011545737251",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,1396425.6,1396425.6,10720,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903808,724027.00
08/04/2019 03:30,2,0.000,ALERT,212.83,298.47,60.028,1564903804,"201051344001093","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1377923.4,1377923.4,10750,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903810,724028.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.37,60.022,1564903804,"201051344000458","174011545737251",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,1391291.7,1391291.7,10715,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903811,724029.00
08/04/2019 03:30,2,0.000,ALERT,212.61,298.77,60.033,1564903804,"201051344000890","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1393212.4,1393212.4,10724,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903813,724030.00
08/04/2019 03:30,2,0.000,ALERT,212.61,299.07,60.038,1564903804,"201051344000988","174011545737251",0.00,14.30,0,294.56,301.77,0.0,0.0,0.000,1053781.4,1053781.4,10715,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903815,724031.00
08/04/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1564903804,"201051344000582","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1370205.9,1370205.9,10715,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903817,724032.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.67,60.033,1564903804,"201051344000868","174011545737251",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,1378252.7,1378252.7,10713,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903819,724033.00
08/04/2019 03:30,2,0.000,ALERT,213.29,299.97,60.033,1564903804,"201051344000576","174011545737251",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,1394058.2,1394058.2,10742,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903821,724034.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.07,60.033,1564903804,"201051344001158","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1371571.5,1371571.5,10712,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903823,724035.00
08/04/2019 03:30,2,0.000,ALERT,212.83,297.87,60.028,1564903804,"201051344000917","174011545737251",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,1387498.1,1387498.1,10749,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903824,724036.00
08/04/2019 03:30,2,0.000,ALERT,212.83,297.57,60.033,1564903804,"201051344000417","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1094341.7,1094341.7,10744,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903826,724037.00
08/04/2019 03:30,2,0.000,ALERT,213.06,298.47,60.033,1564903804,"201051344000685","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1393367.4,1393367.4,10730,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903828,724038.00
08/04/2019 03:30,2,0.000,ALERT,212.83,297.57,60.033,1564903804,"201051344000651","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1388019.6,1388019.6,10722,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903830,724039.00
08/04/2019 03:30,2,0.000,ALERT,212.61,299.67,60.065,1564903804,"201051344000594","174011545737251",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,1397655.3,1397655.3,10721,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903832,724040.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.07,60.038,1564903804,"201051344000469","174011545737251",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,1378019.5,1378019.5,10731,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903834,724041.00
08/04/2019 03:30,2,0.000,ALERT,212.83,298.47,60.038,1564903804,"201051344000585","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1403987.6,1403987.6,10716,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903836,724042.00
08/04/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1564903804,"201051344000853","174011545737251",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,1400698.4,1400698.4,10729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903838,724043.00
08/04/2019 03:30,2,0.000,ALERT,213.06,298.77,60.033,1564903804,"201051344001145","174011545737251",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,1402309.8,1402309.8,10750,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903839,724044.00
08/04/2019 03:30,2,0.000,ALERT,212.61,297.87,60.038,1564903804,"201051344000438","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1395832.3,1395832.3,10722,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903841,724045.00
08/04/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1564903804,"201051344001135","174011545737251",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,1383644.4,1383644.4,10714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903843,724046.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.37,60.033,1564903804,"201051344000983","174011545737251",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,1398985.8,1398985.8,10720,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903845,724047.00
08/04/2019 03:30,2,0.000,ALERT,212.61,297.87,60.043,1564903804,"201051344001203","174011545737251",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,1391799.6,1391799.6,10736,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903847,724048.00
08/04/2019 03:30,2,0.000,ALERT,212.61,298.77,60.070,1564903804,"201051344001230","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1386025.8,1386025.8,10765,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903849,724049.00
08/04/2019 03:30,2,0.000,ALERT,211.93,297.57,60.038,1564903804,"201051344000646","174011545737251",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,1380088.9,1380088.9,10736,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903850,724050.00
08/04/2019 03:30,2,0.000,ALERT,212.83,299.07,59.996,1564903804,"201051344000867","174011545737251",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,1376126.8,1376126.8,10733,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903852,724051.00
08/04/2019 03:30,2,0.000,ALERT,213.06,298.47,60.038,1564903804,"201051344000633","174011545737251",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,1372775.8,1372775.8,10742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903854,724052.00
08/04/2019 03:30,2,0.000,ALERT,211.93,297.87,60.033,1564903804,"201051344000955","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1400843.8,1400843.8,10734,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903856,724053.00
08/04/2019 03:30,2,0.000,ALERT,212.83,298.47,60.033,1564903804,"201051344000648","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1386221.1,1386221.1,10716,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903858,724054.00
08/04/2019 03:30,2,0.000,ALERT,213.06,299.37,60.033,1564903804,"201051344000645","174011545737251",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1392075.3,1392075.3,10725,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564903859,724055.00
08/04/2019 03:30,2,0.000,ALERT,212.61,299.67,60.038,1564903804,"201051344000569","174011545737251",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,1409406.7,1409406.7,10718,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564903861,724056.00
08/04/2019 03:30,2,0.000,ALERT,212.83,298.47,60.033,1564903804,"179051228000119","174011545737251",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,195223.1,195223.1,10819,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564903863,724057.00
08/04/2019 03:45,2,0.000,ALERT,212.83,299.67,60.012,1564904704,"201051344000579","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10728,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904706,724058.00
08/04/2019 03:45,2,0.000,ALERT,212.61,297.57,60.038,1564904704,"201051344001025","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10722,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904708,724059.00
08/04/2019 03:45,2,0.000,ALERT,212.83,298.47,60.012,1564904704,"201051344001093","174011545737251",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10752,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904710,724060.00
08/04/2019 03:45,2,0.000,ALERT,212.83,299.37,60.012,1564904704,"201051344000458","174011545737251",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,1391291.7,1391291.7,10717,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904712,724061.00
08/04/2019 03:45,2,0.000,ALERT,212.83,299.07,60.022,1564904704,"201051344000890","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10726,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904714,724062.00
08/04/2019 03:45,2,0.000,ALERT,212.83,299.37,59.990,1564904704,"201051344000988","174011545737251",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,1053781.4,1053781.4,10717,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904715,724063.00
08/04/2019 03:45,2,0.000,ALERT,213.06,299.07,60.022,1564904704,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904717,724064.00
08/04/2019 03:45,2,0.000,ALERT,212.61,299.07,60.017,1564904704,"201051344000868","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1378252.7,1378252.7,10715,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904719,724065.00
08/04/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1564904704,"201051344000576","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1394058.2,1394058.2,10744,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904721,724066.00
08/04/2019 03:45,2,0.000,ALERT,212.83,299.07,59.980,1564904704,"201051344001158","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1371571.5,1371571.5,10714,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904723,724067.00
08/04/2019 03:45,2,0.000,ALERT,213.06,297.57,60.022,1564904704,"201051344000917","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10751,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904724,724068.00
08/04/2019 03:45,2,0.000,ALERT,213.06,297.57,60.012,1564904704,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904726,724069.00
08/04/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1564904704,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10732,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904728,724070.00
08/04/2019 03:45,2,0.000,ALERT,213.06,297.87,60.017,1564904704,"201051344000651","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1388019.6,1388019.6,10724,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904730,724071.00
08/04/2019 03:45,2,0.000,ALERT,212.83,300.27,60.012,1564904704,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1397655.3,1397655.3,10723,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904732,724072.00
08/04/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1564904704,"201051344000469","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1378019.5,1378019.5,10733,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904734,724073.00
08/04/2019 03:45,2,0.000,ALERT,213.51,298.77,60.012,1564904704,"201051344000585","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10718,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904736,724074.00
08/04/2019 03:45,2,0.000,ALERT,213.74,299.37,59.996,1564904704,"201051344000853","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10731,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904738,724075.00
08/04/2019 03:45,2,0.000,ALERT,213.51,299.07,60.006,1564904704,"201051344001145","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10752,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904740,724076.00
08/04/2019 03:45,2,0.000,ALERT,213.29,298.77,60.017,1564904704,"201051344000438","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10724,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904741,724077.00
08/04/2019 03:45,2,0.000,ALERT,213.06,298.77,60.006,1564904704,"201051344001135","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904743,724078.00
08/04/2019 03:45,2,0.000,ALERT,213.06,299.67,59.985,1564904704,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10722,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904745,724079.00
08/04/2019 03:45,2,0.000,ALERT,213.29,298.47,60.006,1564904704,"201051344001203","174011545737251",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10738,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904747,724080.00
08/04/2019 03:45,2,0.000,ALERT,213.29,299.37,60.012,1564904704,"201051344001230","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10767,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904749,724081.00
08/04/2019 03:45,2,0.000,ALERT,212.83,298.47,60.006,1564904704,"201051344000646","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1380088.9,1380088.9,10738,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904751,724082.00
08/04/2019 03:45,2,0.000,ALERT,213.29,298.77,60.017,1564904704,"201051344000867","174011545737251",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10735,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904753,724083.00
08/04/2019 03:45,2,0.000,ALERT,213.74,299.07,60.017,1564904704,"201051344000633","174011545737251",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,1372775.8,1372775.8,10744,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904754,724084.00
08/04/2019 03:45,2,0.000,ALERT,212.83,298.77,60.006,1564904704,"201051344000955","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904756,724085.00
08/04/2019 03:45,2,0.000,ALERT,213.51,299.07,60.006,1564904704,"201051344000648","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10718,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904758,724086.00
08/04/2019 03:45,2,0.000,ALERT,213.74,299.67,60.012,1564904704,"201051344000645","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10727,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564904760,724087.00
08/04/2019 03:45,2,0.000,ALERT,213.29,300.27,60.017,1564904704,"201051344000569","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1409406.7,1409406.7,10720,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564904762,724088.00
08/04/2019 03:45,2,0.000,ALERT,213.51,299.37,60.017,1564904704,"179051228000119","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,195223.1,195223.1,10821,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564904763,724089.00
08/04/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1564905604,"201051344000579","174011545737251",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,1410888.3,1410888.3,10730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905606,724090.00
08/04/2019 04:00,2,0.000,ALERT,212.38,296.96,60.006,1564905604,"201051344001025","174011545737251",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,1396425.6,1396425.6,10724,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905608,724091.00
08/04/2019 04:00,2,0.000,ALERT,212.61,297.87,60.006,1564905604,"201051344001093","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1377923.4,1377923.4,10754,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905610,724092.00
08/04/2019 04:00,2,0.000,ALERT,212.61,299.37,60.022,1564905604,"201051344000458","174011545737251",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,1391291.7,1391291.7,10719,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905612,724093.00
08/04/2019 04:00,2,0.000,ALERT,212.38,298.17,60.006,1564905604,"201051344000890","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1393212.4,1393212.4,10728,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905614,724094.00
08/04/2019 04:00,2,0.000,ALERT,212.61,299.07,60.006,1564905604,"201051344000988","174011545737251",0.00,14.00,0,294.56,301.47,0.0,0.0,0.000,1053781.4,1053781.4,10719,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905616,724095.00
08/04/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1564905604,"201051344000582","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1370205.9,1370205.9,10719,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905617,724096.00
08/04/2019 04:00,2,0.000,ALERT,212.61,299.97,60.006,1564905604,"201051344000868","174011545737251",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,1378252.7,1378252.7,10717,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905619,724097.00
08/04/2019 04:00,2,0.000,ALERT,213.29,299.67,60.006,1564905604,"201051344000576","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1394058.2,1394058.2,10746,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905621,724098.00
08/04/2019 04:00,2,0.000,ALERT,212.83,299.07,60.001,1564905604,"201051344001158","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1371571.5,1371571.5,10716,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905623,724099.00
08/04/2019 04:00,2,0.000,ALERT,212.61,297.26,60.001,1564905604,"201051344000917","174011545737251",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,1387498.1,1387498.1,10753,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905625,724100.00
08/04/2019 04:00,2,0.000,ALERT,212.61,297.26,60.001,1564905604,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1094341.7,1094341.7,10748,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905626,724101.00
08/04/2019 04:00,2,0.000,ALERT,212.83,297.87,60.001,1564905604,"201051344000685","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1393367.4,1393367.4,10734,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905628,724102.00
08/04/2019 04:00,2,0.000,ALERT,212.61,296.96,59.969,1564905604,"201051344000651","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1388019.6,1388019.6,10726,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905630,724103.00
08/04/2019 04:00,2,0.000,ALERT,212.61,299.67,60.006,1564905604,"201051344000594","174011545737251",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,1397655.3,1397655.3,10725,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564905632,724104.00
08/04/2019 04:00,2,0.000,ALERT,212.83,298.77,60.001,1564905604,"201051344000469","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1378019.5,1378019.5,10735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905634,724105.00
08/04/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1564905604,"201051344000585","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1403987.6,1403987.6,10720,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905636,724106.00
08/04/2019 04:00,2,0.000,ALERT,213.29,299.07,60.006,1564905604,"201051344000853","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1400698.4,1400698.4,10733,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905638,724107.00
08/04/2019 04:00,2,0.000,ALERT,212.83,298.17,60.028,1564905604,"201051344001145","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1402309.8,1402309.8,10754,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564905640,724108.00
08/04/2019 04:00,2,0.000,ALERT,212.61,297.57,59.985,1564905604,"201051344000438","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1395832.3,1395832.3,10726,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905642,724109.00
08/04/2019 04:00,2,0.000,ALERT,212.16,297.87,60.012,1564905604,"201051344001135","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1383644.4,1383644.4,10718,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905643,724110.00
08/04/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1564905604,"201051344000983","174011545737251",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,1398985.8,1398985.8,10724,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564905645,724111.00
08/04/2019 04:00,2,0.000,ALERT,212.61,297.87,60.012,1564905604,"201051344001203","174011545737251",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,1391799.6,1391799.6,10740,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905647,724112.00
08/04/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1564905604,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1386025.8,1386025.8,10769,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905649,724113.00
08/04/2019 04:00,2,0.000,ALERT,212.16,297.87,60.006,1564905604,"201051344000646","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1380088.9,1380088.9,10740,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905651,724114.00
08/04/2019 04:00,2,0.000,ALERT,213.06,299.37,60.006,1564905604,"201051344000867","174011545737251",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,1376126.8,1376126.8,10737,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905652,724115.00
08/04/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1564905604,"201051344000633","174011545737251",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1372775.8,1372775.8,10746,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905654,724116.00
08/04/2019 04:00,2,0.000,ALERT,212.16,297.87,60.001,1564905604,"201051344000955","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1400843.8,1400843.8,10738,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564905656,724117.00
08/04/2019 04:00,2,0.000,ALERT,213.06,298.77,60.006,1564905604,"201051344000648","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1386221.1,1386221.1,10720,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905658,724118.00
08/04/2019 04:00,2,0.000,ALERT,213.29,299.37,60.012,1564905604,"201051344000645","174011545737251",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,1392075.3,1392075.3,10729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564905660,724119.00
08/04/2019 04:00,2,0.000,ALERT,212.83,299.37,60.006,1564905604,"201051344000569","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1409406.7,1409406.7,10722,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564905662,724120.00
08/04/2019 04:00,2,0.000,ALERT,213.06,298.77,60.012,1564905604,"179051228000119","174011545737251",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,195223.1,195223.1,10823,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564905663,724121.00
08/04/2019 04:15,2,0.000,ALERT,213.06,300.57,60.012,1564906504,"201051344000579","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564906506,724122.00
08/04/2019 04:15,2,0.000,ALERT,213.06,298.17,60.006,1564906504,"201051344001025","174011545737251",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10726,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906508,724123.00
08/04/2019 04:15,2,0.000,ALERT,213.06,298.77,60.006,1564906504,"201051344001093","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10756,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564906510,724124.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.97,60.001,1564906504,"201051344000458","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1391291.7,1391291.7,10721,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906512,724125.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.37,60.001,1564906504,"201051344000890","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10730,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906513,724126.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1564906504,"201051344000988","174011545737251",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10721,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906515,724127.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.67,60.006,1564906504,"201051344000582","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10721,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906517,724128.00
08/04/2019 04:15,2,0.000,ALERT,213.06,300.27,60.012,1564906504,"201051344000868","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1378252.7,1378252.7,10719,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906519,724129.00
08/04/2019 04:15,2,0.000,ALERT,213.74,300.27,60.006,1564906504,"201051344000576","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906521,724130.00
08/04/2019 04:15,2,0.000,ALERT,213.29,299.67,60.001,1564906504,"201051344001158","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1371571.5,1371571.5,10718,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906523,724131.00
08/04/2019 04:15,2,0.000,ALERT,213.29,298.47,60.006,1564906504,"201051344000917","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1387498.1,1387498.1,10755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906524,724132.00
08/04/2019 04:15,2,0.000,ALERT,213.29,298.17,60.028,1564906504,"201051344000417","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564906526,724133.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.07,59.964,1564906504,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10736,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906528,724134.00
08/04/2019 04:15,2,0.000,ALERT,213.29,298.17,60.033,1564906504,"201051344000651","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10728,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906530,724135.00
08/04/2019 04:15,2,0.000,ALERT,213.06,300.57,60.006,1564906504,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564906532,724136.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.97,60.006,1564906504,"201051344000469","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1378019.5,1378019.5,10737,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906534,724137.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.37,60.049,1564906504,"201051344000585","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10722,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906536,724138.00
08/04/2019 04:15,2,0.000,ALERT,213.96,299.97,60.006,1564906504,"201051344000853","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10735,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906538,724139.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.67,60.012,1564906504,"201051344001145","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10756,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906539,724140.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.07,59.975,1564906504,"201051344000438","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10728,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906541,724141.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.07,60.001,1564906504,"201051344001135","174011545737251",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10720,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906543,724142.00
08/04/2019 04:15,2,0.000,ALERT,213.51,300.27,60.012,1564906504,"201051344000983","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906545,724143.00
08/04/2019 04:15,2,0.000,ALERT,213.51,299.07,60.006,1564906504,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10742,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906547,724144.00
08/04/2019 04:15,2,0.000,ALERT,213.29,299.67,59.975,1564906504,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10771,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906549,724145.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.07,59.975,1564906504,"201051344000646","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10742,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906550,724146.00
08/04/2019 04:15,2,0.000,ALERT,213.74,299.97,60.038,1564906504,"201051344000867","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906552,724147.00
08/04/2019 04:15,2,0.000,ALERT,213.96,299.67,60.028,1564906504,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10748,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906554,724148.00
08/04/2019 04:15,2,0.000,ALERT,213.06,299.07,60.001,1564906504,"201051344000955","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10740,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906556,724149.00
08/04/2019 04:15,2,0.000,ALERT,213.74,299.37,60.006,1564906504,"201051344000648","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10722,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906558,724150.00
08/04/2019 04:15,2,0.000,ALERT,214.19,299.97,60.001,1564906504,"201051344000645","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10731,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564906559,724151.00
08/04/2019 04:15,2,0.000,ALERT,213.51,300.87,60.012,1564906504,"201051344000569","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1409406.7,1409406.7,10724,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564906561,724152.00
08/04/2019 04:15,2,0.000,ALERT,213.96,299.97,60.033,1564906504,"179051228000119","174011545737251",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,195223.1,195223.1,10825,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564906563,724153.00
