ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 04:30,2,0.000,ALERT,211.03,296.96,59.996,1564907404,"201051344000579","174011545737251",0.00,14.00,0,295.46,302.68,0.0,0.0,0.000,1410888.3,1410888.3,10734,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907406,724154.00
08/04/2019 04:30,2,0.000,ALERT,211.48,296.36,60.038,1564907404,"201051344001025","174011545737251",0.00,13.30,0,294.56,301.77,0.0,0.0,0.000,1396425.6,1396425.6,10728,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907408,724155.00
08/04/2019 04:30,2,0.000,ALERT,211.48,296.96,60.006,1564907404,"201051344001093","174011545737251",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,1377923.4,1377923.4,10758,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907409,724156.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.36,60.028,1564907404,"201051344000458","174011545737251",0.00,14.30,0,294.86,302.98,0.0,0.0,0.000,1391291.7,1391291.7,10723,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907411,724157.00
08/04/2019 04:30,2,0.000,ALERT,211.48,297.57,60.001,1564907404,"201051344000890","174011545737251",0.00,14.00,0,295.46,302.07,0.0,0.0,0.000,1393212.4,1393212.4,10732,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907413,724158.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.06,60.012,1564907404,"201051344000988","174011545737251",0.00,14.00,0,292.46,301.77,0.0,0.0,0.000,1053781.4,1053781.4,10723,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907415,724159.00
08/04/2019 04:30,2,0.000,ALERT,212.16,298.17,60.001,1564907404,"201051344000582","174011545737251",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,1370205.9,1370205.9,10723,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907417,724160.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.96,60.006,1564907404,"201051344000868","174011545737251",0.00,13.70,0,295.46,302.98,0.0,0.0,0.000,1378252.7,1378252.7,10721,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907419,724161.00
08/04/2019 04:30,2,0.000,ALERT,211.48,296.96,60.012,1564907404,"201051344000576","174011545737251",0.00,13.70,0,294.56,302.37,0.0,0.0,0.000,1394058.2,1394058.2,10750,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907420,724162.00
08/04/2019 04:30,2,0.000,ALERT,211.03,296.06,60.006,1564907404,"201051344001158","174011545737251",0.00,13.30,0,294.26,301.47,0.0,0.0,0.000,1371571.5,1371571.5,10720,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907422,724163.00
08/04/2019 04:30,2,0.000,ALERT,211.70,296.66,60.006,1564907404,"201051344000917","174011545737251",0.00,14.30,0,293.66,300.27,0.0,0.0,0.000,1387498.1,1387498.1,10757,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907424,724164.00
08/04/2019 04:30,2,0.000,ALERT,211.70,296.66,60.006,1564907404,"201051344000417","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1094341.7,1094341.7,10752,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907426,724165.00
08/04/2019 04:30,2,0.000,ALERT,211.93,297.26,60.012,1564907404,"201051344000685","174011545737251",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,1393367.4,1393367.4,10738,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907428,724166.00
08/04/2019 04:30,2,0.000,ALERT,211.70,296.36,60.012,1564907404,"201051344000651","174011545737251",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,1388019.6,1388019.6,10730,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907429,724167.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.96,60.012,1564907404,"201051344000594","174011545737251",0.00,14.00,0,294.56,302.37,0.0,0.0,0.000,1397655.3,1397655.3,10729,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907432,724168.00
08/04/2019 04:30,2,0.000,ALERT,211.03,296.36,60.022,1564907404,"201051344000469","174011545737251",0.00,13.30,0,293.66,301.77,0.0,0.0,0.000,1378019.5,1378019.5,10739,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907434,724169.00
08/04/2019 04:30,2,0.000,ALERT,211.93,297.26,59.959,1564907404,"201051344000585","174011545737251",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,1403987.6,1403987.6,10724,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907436,724170.00
08/04/2019 04:30,2,0.000,ALERT,211.48,296.36,59.985,1564907404,"201051344000853","174011545737251",0.00,13.70,0,294.86,302.37,0.0,0.0,0.000,1400698.4,1400698.4,10737,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907437,724171.00
08/04/2019 04:30,2,0.000,ALERT,211.93,297.57,60.012,1564907404,"201051344001145","174011545737251",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,1402309.8,1402309.8,10758,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907440,724172.00
08/04/2019 04:30,2,0.000,ALERT,211.70,296.96,60.006,1564907404,"201051344000438","174011545737251",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,1395832.3,1395832.3,10730,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907441,724173.00
08/04/2019 04:30,2,0.000,ALERT,211.48,297.26,60.017,1564907404,"201051344001135","174011545737251",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,1383644.4,1383644.4,10722,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907443,724174.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.36,60.017,1564907404,"201051344000983","174011545737251",0.00,14.00,0,295.16,302.68,0.0,0.0,0.000,1398985.8,1398985.8,10728,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907445,724175.00
08/04/2019 04:30,2,0.000,ALERT,211.70,296.66,59.985,1564907404,"201051344001203","174011545737251",0.00,13.70,0,294.86,302.68,0.0,0.0,0.000,1391799.6,1391799.6,10744,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907447,724176.00
08/04/2019 04:30,2,0.000,ALERT,211.48,297.26,60.012,1564907404,"201051344001230","174011545737251",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1386025.8,1386025.8,10773,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907449,724177.00
08/04/2019 04:30,2,0.000,ALERT,211.25,296.66,60.028,1564907404,"201051344000646","174011545737251",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,1380088.9,1380088.9,10744,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564907450,724178.00
08/04/2019 04:30,2,0.000,ALERT,211.25,296.06,60.054,1564907404,"201051344000867","174011545737251",0.00,14.30,0,294.56,302.68,0.0,0.0,0.000,1376126.8,1376126.8,10741,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907452,724179.00
08/04/2019 04:30,2,0.000,ALERT,211.48,296.06,60.012,1564907404,"201051344000633","174011545737251",0.00,13.30,0,293.06,301.47,0.0,0.0,0.000,1372775.8,1372775.8,10750,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907454,724180.00
08/04/2019 04:30,2,0.000,ALERT,211.25,297.26,60.012,1564907404,"201051344000955","174011545737251",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,1400843.8,1400843.8,10742,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907456,724181.00
08/04/2019 04:30,2,0.000,ALERT,211.25,295.76,60.012,1564907404,"201051344000648","174011545737251",0.00,13.30,0,293.96,302.07,0.0,0.0,0.000,1386221.1,1386221.1,10724,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907458,724182.00
08/04/2019 04:30,2,0.000,ALERT,211.25,296.36,59.969,1564907404,"201051344000645","174011545737251",0.00,14.30,0,294.86,302.07,0.0,0.0,0.000,1392075.3,1392075.3,10733,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907459,724183.00
08/04/2019 04:30,2,0.000,ALERT,210.80,296.66,59.969,1564907404,"201051344000569","174011545737251",0.00,14.00,0,295.46,302.98,0.0,0.0,0.000,1409406.7,1409406.7,10726,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564907461,724184.00
08/04/2019 04:30,2,0.000,ALERT,211.25,296.06,59.969,1564907404,"179051228000119","174011545737251",0.00,15.50,0,293.36,301.47,0.0,0.0,0.000,195223.1,195223.1,10827,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564907463,724185.00
08/04/2019 04:45,2,0.000,ALERT,211.25,297.57,60.028,1564908304,"201051344000579","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1410888.3,1410888.3,10736,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908306,724186.00
08/04/2019 04:45,2,0.000,ALERT,211.70,296.66,60.001,1564908304,"201051344001025","174011545737251",0.00,13.30,0,294.26,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10730,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908308,724187.00
08/04/2019 04:45,2,0.000,ALERT,211.93,297.26,60.033,1564908304,"201051344001093","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10760,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908309,724188.00
08/04/2019 04:45,2,0.000,ALERT,211.03,297.26,60.022,1564908304,"201051344000458","174011545737251",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,1391291.7,1391291.7,10725,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908311,724189.00
08/04/2019 04:45,2,0.000,ALERT,211.70,297.87,60.022,1564908304,"201051344000890","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10734,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908313,724190.00
08/04/2019 04:45,2,0.000,ALERT,211.03,296.96,60.028,1564908304,"201051344000988","174011545737251",0.00,14.00,0,291.85,299.07,0.0,0.0,0.000,1053781.4,1053781.4,10725,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908315,724191.00
08/04/2019 04:45,2,0.000,ALERT,212.16,298.17,60.038,1564908304,"201051344000582","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10725,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908317,724192.00
08/04/2019 04:45,2,0.000,ALERT,211.25,297.57,59.996,1564908304,"201051344000868","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1378252.7,1378252.7,10723,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908318,724193.00
08/04/2019 04:45,2,0.000,ALERT,211.70,297.57,60.033,1564908304,"201051344000576","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1394058.2,1394058.2,10752,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908320,724194.00
08/04/2019 04:45,2,0.000,ALERT,211.25,296.66,60.028,1564908304,"201051344001158","174011545737251",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,1371571.5,1371571.5,10722,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908322,724195.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.66,60.033,1564908304,"201051344000917","174011545737251",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10759,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908324,724196.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.66,60.033,1564908304,"201051344000417","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10754,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908326,724197.00
08/04/2019 04:45,2,0.000,ALERT,212.16,297.26,60.028,1564908304,"201051344000685","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10740,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908328,724198.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.36,60.028,1564908304,"201051344000651","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10732,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908330,724199.00
08/04/2019 04:45,2,0.000,ALERT,211.03,297.57,60.022,1564908304,"201051344000594","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,1397655.3,1397655.3,10731,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908332,724200.00
08/04/2019 04:45,2,0.000,ALERT,211.25,296.96,60.054,1564908304,"201051344000469","174011545737251",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,1378019.5,1378019.5,10741,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908334,724201.00
08/04/2019 04:45,2,0.000,ALERT,211.93,297.26,60.017,1564908304,"201051344000585","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908336,724202.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.96,60.043,1564908304,"201051344000853","174011545737251",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,1400698.4,1400698.4,10739,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908338,724203.00
08/04/2019 04:45,2,0.000,ALERT,212.16,297.57,60.028,1564908304,"201051344001145","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10760,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908339,724204.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.96,60.033,1564908304,"201051344000438","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10732,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908341,724205.00
08/04/2019 04:45,2,0.000,ALERT,211.48,297.26,60.022,1564908304,"201051344001135","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10724,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908343,724206.00
08/04/2019 04:45,2,0.000,ALERT,211.25,297.26,60.038,1564908304,"201051344000983","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1398985.8,1398985.8,10730,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908345,724207.00
08/04/2019 04:45,2,0.000,ALERT,211.70,296.66,60.012,1564908304,"201051344001203","174011545737251",0.00,13.70,0,294.86,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10746,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908347,724208.00
08/04/2019 04:45,2,0.000,ALERT,211.70,297.26,59.996,1564908304,"201051344001230","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10775,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908349,724209.00
08/04/2019 04:45,2,0.000,ALERT,211.48,296.96,60.012,1564908304,"201051344000646","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10746,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908350,724210.00
08/04/2019 04:45,2,0.000,ALERT,211.48,296.96,60.017,1564908304,"201051344000867","174011545737251",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,1376126.8,1376126.8,10743,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908352,724211.00
08/04/2019 04:45,2,0.000,ALERT,211.93,296.66,60.012,1564908304,"201051344000633","174011545737251",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,1372775.8,1372775.8,10752,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908354,724212.00
08/04/2019 04:45,2,0.000,ALERT,211.48,296.96,59.996,1564908304,"201051344000955","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10744,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908356,724213.00
08/04/2019 04:45,2,0.000,ALERT,211.48,296.36,60.028,1564908304,"201051344000648","174011545737251",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,1386221.1,1386221.1,10726,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908358,724214.00
08/04/2019 04:45,2,0.000,ALERT,211.70,296.96,60.049,1564908304,"201051344000645","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1392075.3,1392075.3,10735,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564908359,724215.00
08/04/2019 04:45,2,0.000,ALERT,211.25,297.57,60.001,1564908304,"201051344000569","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1409406.7,1409406.7,10728,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564908361,724216.00
08/04/2019 04:45,2,0.000,ALERT,211.48,296.36,60.001,1564908304,"179051228000119","174011545737251",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,195223.1,195223.1,10829,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564908363,724217.00
08/04/2019 05:00,2,0.000,ALERT,212.38,299.37,60.001,1564909204,"201051344000579","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1410888.3,1410888.3,10738,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909206,724218.00
08/04/2019 05:00,2,0.000,ALERT,212.16,296.36,59.990,1564909204,"201051344001025","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1396425.6,1396425.6,10732,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909208,724219.00
08/04/2019 05:00,2,0.000,ALERT,212.38,297.57,59.996,1564909204,"201051344001093","174011545737251",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,1377923.4,1377923.4,10762,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909210,724220.00
08/04/2019 05:00,2,0.000,ALERT,212.16,298.77,60.001,1564909204,"201051344000458","174011545737251",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,1391291.7,1391291.7,10727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909212,724221.00
08/04/2019 05:00,2,0.000,ALERT,212.16,298.17,59.980,1564909204,"201051344000890","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1393212.4,1393212.4,10736,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909214,724222.00
08/04/2019 05:00,2,0.000,ALERT,212.16,298.77,60.001,1564909204,"201051344000988","174011545737251",0.00,14.30,0,292.46,299.67,0.0,0.0,0.000,1053781.4,1053781.4,10727,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909216,724223.00
08/04/2019 05:00,2,0.000,ALERT,212.83,298.77,60.006,1564909204,"201051344000582","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1370205.9,1370205.9,10727,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909218,724224.00
08/04/2019 05:00,2,0.000,ALERT,212.38,299.37,60.006,1564909204,"201051344000868","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1378252.7,1378252.7,10725,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909219,724225.00
08/04/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1564909204,"201051344000576","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1394058.2,1394058.2,10754,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909221,724226.00
08/04/2019 05:00,2,0.000,ALERT,212.61,298.77,60.001,1564909204,"201051344001158","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10724,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909223,724227.00
08/04/2019 05:00,2,0.000,ALERT,212.61,297.57,60.001,1564909204,"201051344000917","174011545737251",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,1387498.1,1387498.1,10761,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909225,724228.00
08/04/2019 05:00,2,0.000,ALERT,212.38,296.96,60.006,1564909204,"201051344000417","174011545737251",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,1094341.7,1094341.7,10756,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909227,724229.00
08/04/2019 05:00,2,0.000,ALERT,212.83,297.87,60.001,1564909204,"201051344000685","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1393367.4,1393367.4,10742,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909228,724230.00
08/04/2019 05:00,2,0.000,ALERT,212.61,296.96,60.001,1564909204,"201051344000651","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1388019.6,1388019.6,10734,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909230,724231.00
08/04/2019 05:00,2,0.000,ALERT,212.16,299.07,59.969,1564909204,"201051344000594","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10733,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909232,724232.00
08/04/2019 05:00,2,0.000,ALERT,212.38,298.77,59.975,1564909204,"201051344000469","174011545737251",0.00,13.30,0,293.96,299.67,0.0,0.0,0.000,1378019.5,1378019.5,10743,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909234,724233.00
08/04/2019 05:00,2,0.000,ALERT,212.38,298.17,60.001,1564909204,"201051344000585","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1403987.6,1403987.6,10728,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909236,724234.00
08/04/2019 05:00,2,0.000,ALERT,212.83,298.77,60.038,1564909204,"201051344000853","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1400698.4,1400698.4,10741,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909238,724235.00
08/04/2019 05:00,2,0.000,ALERT,212.83,298.17,60.001,1564909204,"201051344001145","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1402309.8,1402309.8,10762,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909240,724236.00
08/04/2019 05:00,2,0.000,ALERT,212.61,297.87,59.964,1564909204,"201051344000438","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10734,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909241,724237.00
08/04/2019 05:00,2,0.000,ALERT,212.16,297.87,59.990,1564909204,"201051344001135","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1383644.4,1383644.4,10726,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909243,724238.00
08/04/2019 05:00,2,0.000,ALERT,212.16,298.47,60.006,1564909204,"201051344000983","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10732,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909245,724239.00
08/04/2019 05:00,2,0.000,ALERT,212.61,297.57,60.033,1564909204,"201051344001203","174011545737251",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10748,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909247,724240.00
08/04/2019 05:00,2,0.000,ALERT,212.38,298.47,59.996,1564909204,"201051344001230","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10777,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909249,724241.00
08/04/2019 05:00,2,0.000,ALERT,212.16,297.57,59.959,1564909204,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10748,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909251,724242.00
08/04/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1564909204,"201051344000867","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1376126.8,1376126.8,10745,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909252,724243.00
08/04/2019 05:00,2,0.000,ALERT,213.06,298.77,59.996,1564909204,"201051344000633","174011545737251",0.00,13.70,0,293.06,299.67,0.0,0.0,0.000,1372775.8,1372775.8,10754,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909254,724244.00
08/04/2019 05:00,2,0.000,ALERT,212.16,297.57,59.975,1564909204,"201051344000955","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1400843.8,1400843.8,10746,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564909256,724245.00
08/04/2019 05:00,2,0.000,ALERT,212.61,298.47,59.990,1564909204,"201051344000648","174011545737251",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10728,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909258,724246.00
08/04/2019 05:00,2,0.000,ALERT,212.83,298.77,59.996,1564909204,"201051344000645","174011545737251",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1392075.3,1392075.3,10737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909260,724247.00
08/04/2019 05:00,2,0.000,ALERT,212.61,299.67,60.001,1564909204,"201051344000569","174011545737251",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,1409406.7,1409406.7,10730,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564909262,724248.00
08/04/2019 05:00,2,0.000,ALERT,212.61,298.47,59.996,1564909204,"179051228000119","174011545737251",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,195223.1,195223.1,10831,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564909263,724249.00
08/04/2019 05:15,2,0.000,ALERT,211.70,298.17,60.038,1564910104,"201051344000579","174011545737251",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,1410888.3,1410888.3,10740,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910106,724250.00
08/04/2019 05:15,2,0.000,ALERT,211.48,295.76,60.022,1564910104,"201051344001025","174011545737251",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10734,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910108,724251.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1564910104,"201051344001093","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1377923.4,1377923.4,10764,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910110,724252.00
08/04/2019 05:15,2,0.000,ALERT,211.70,297.87,60.028,1564910104,"201051344000458","174011545737251",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,1391291.7,1391291.7,10729,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910112,724253.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.96,60.033,1564910104,"201051344000890","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1393212.4,1393212.4,10738,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910114,724254.00
08/04/2019 05:15,2,0.000,ALERT,211.70,297.57,60.022,1564910104,"201051344000988","174011545737251",0.00,14.00,0,293.36,300.27,0.0,0.0,0.000,1053781.4,1053781.4,10729,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910116,724255.00
08/04/2019 05:15,2,0.000,ALERT,212.16,297.57,60.012,1564910104,"201051344000582","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10729,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910117,724256.00
08/04/2019 05:15,2,0.000,ALERT,211.70,298.17,60.028,1564910104,"201051344000868","174011545737251",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,1378252.7,1378252.7,10727,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910119,724257.00
08/04/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1564910104,"201051344000576","174011545737251",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,1394058.2,1394058.2,10756,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910121,724258.00
08/04/2019 05:15,2,0.000,ALERT,211.70,297.26,60.028,1564910104,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1371571.5,1371571.5,10726,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910123,724259.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.06,60.022,1564910104,"201051344000917","174011545737251",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10763,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910125,724260.00
08/04/2019 05:15,2,0.000,ALERT,211.93,296.06,60.028,1564910104,"201051344000417","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10758,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910127,724261.00
08/04/2019 05:15,2,0.000,ALERT,212.16,296.66,60.028,1564910104,"201051344000685","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1393367.4,1393367.4,10744,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910128,724262.00
08/04/2019 05:15,2,0.000,ALERT,211.93,296.06,60.017,1564910104,"201051344000651","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1388019.6,1388019.6,10736,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910130,724263.00
08/04/2019 05:15,2,0.000,ALERT,211.70,298.47,60.028,1564910104,"201051344000594","174011545737251",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,1397655.3,1397655.3,10735,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910132,724264.00
08/04/2019 05:15,2,0.000,ALERT,211.93,297.87,60.028,1564910104,"201051344000469","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1378019.5,1378019.5,10745,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910134,724265.00
08/04/2019 05:15,2,0.000,ALERT,212.16,296.96,60.033,1564910104,"201051344000585","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10730,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910136,724266.00
08/04/2019 05:15,2,0.000,ALERT,212.38,297.87,60.075,1564910104,"201051344000853","174011545737251",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,1400698.4,1400698.4,10743,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910138,724267.00
08/04/2019 05:15,2,0.000,ALERT,211.93,296.96,60.001,1564910104,"201051344001145","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1402309.8,1402309.8,10764,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910140,724268.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.66,60.017,1564910104,"201051344000438","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1395832.3,1395832.3,10736,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910142,724269.00
08/04/2019 05:15,2,0.000,ALERT,211.48,296.36,60.028,1564910104,"201051344001135","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10728,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910143,724270.00
08/04/2019 05:15,2,0.000,ALERT,211.70,298.17,59.996,1564910104,"201051344000983","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1398985.8,1398985.8,10734,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910145,724271.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.36,60.028,1564910104,"201051344001203","174011545737251",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,1391799.6,1391799.6,10750,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910147,724272.00
08/04/2019 05:15,2,0.000,ALERT,211.70,296.96,59.985,1564910104,"201051344001230","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1386025.8,1386025.8,10779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910149,724273.00
08/04/2019 05:15,2,0.000,ALERT,211.25,296.36,60.012,1564910104,"201051344000646","174011545737251",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10750,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910151,724274.00
08/04/2019 05:15,2,0.000,ALERT,212.16,297.57,60.038,1564910104,"201051344000867","174011545737251",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,1376126.8,1376126.8,10747,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910153,724275.00
08/04/2019 05:15,2,0.000,ALERT,212.38,297.57,60.017,1564910104,"201051344000633","174011545737251",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,1372775.8,1372775.8,10756,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910154,724276.00
08/04/2019 05:15,2,0.000,ALERT,211.48,296.66,60.017,1564910104,"201051344000955","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1400843.8,1400843.8,10748,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564910156,724277.00
08/04/2019 05:15,2,0.000,ALERT,211.93,297.26,60.054,1564910104,"201051344000648","174011545737251",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,1386221.1,1386221.1,10730,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910158,724278.00
08/04/2019 05:15,2,0.000,ALERT,212.38,297.87,59.990,1564910104,"201051344000645","174011545737251",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,1392075.3,1392075.3,10739,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910160,724279.00
08/04/2019 05:15,2,0.000,ALERT,211.93,298.47,60.017,1564910104,"201051344000569","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1409406.7,1409406.7,10732,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564910162,724280.00
08/04/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1564910104,"179051228000119","174011545737251",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,195223.1,195223.1,10833,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564910163,724281.00
08/04/2019 05:30,2,0.000,ALERT,212.16,298.77,60.022,1564911004,"201051344000579","174011545737251",0.00,14.00,0,285.54,300.57,0.0,0.0,0.000,1410888.3,1410888.3,10742,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911006,724282.00
08/04/2019 05:30,2,0.000,ALERT,211.93,296.36,59.990,1564911004,"201051344001025","174011545737251",0.00,13.30,0,284.04,298.77,0.0,0.0,0.000,1396425.6,1396425.6,10736,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911008,724283.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.96,60.001,1564911004,"201051344001093","174011545737251",0.00,14.30,0,284.34,298.17,0.0,0.0,0.000,1377923.4,1377923.4,10766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911010,724284.00
08/04/2019 05:30,2,0.000,ALERT,211.93,298.17,60.001,1564911004,"201051344000458","174011545737251",0.00,14.70,0,284.94,300.57,0.0,0.0,0.000,1391291.7,1391291.7,10731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911012,724285.00
08/04/2019 05:30,2,0.000,ALERT,211.93,297.26,60.006,1564911004,"201051344000890","174011545737251",0.00,14.00,0,285.24,299.37,0.0,0.0,0.000,1393212.4,1393212.4,10740,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911014,724286.00
08/04/2019 05:30,2,0.000,ALERT,211.93,297.87,60.001,1564911004,"201051344000988","174011545737251",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,1053781.4,1053781.4,10731,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911015,724287.00
08/04/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1564911004,"201051344000582","174011545737251",0.00,13.30,0,285.24,299.07,0.0,0.0,0.000,1370205.9,1370205.9,10731,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911017,724288.00
08/04/2019 05:30,2,0.000,ALERT,211.93,298.77,60.038,1564911004,"201051344000868","174011545737251",0.00,14.00,0,285.24,300.57,0.0,0.0,0.000,1378252.7,1378252.7,10729,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911019,724289.00
08/04/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1564911004,"201051344000576","174011545737251",0.00,14.00,0,284.94,299.97,0.0,0.0,0.000,1394058.2,1394058.2,10758,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911021,724290.00
08/04/2019 05:30,2,0.000,ALERT,212.16,297.87,60.001,1564911004,"201051344001158","174011545737251",0.00,13.30,0,284.34,299.37,0.0,0.0,0.000,1371571.5,1371571.5,10728,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911023,724291.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.66,60.012,1564911004,"201051344000917","174011545737251",0.00,14.70,0,283.44,297.87,0.0,0.0,0.000,1387498.1,1387498.1,10765,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911025,724292.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.66,59.959,1564911004,"201051344000417","174011545737251",0.00,14.00,0,284.04,297.57,0.0,0.0,0.000,1094341.7,1094341.7,10760,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911026,724293.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.96,59.996,1564911004,"201051344000685","174011545737251",0.00,13.70,0,284.64,298.17,0.0,0.0,0.000,1393367.4,1393367.4,10746,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911028,724294.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.06,59.996,1564911004,"201051344000651","174011545737251",0.00,12.70,0,284.04,297.87,0.0,0.0,0.000,1388019.6,1388019.6,10738,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911030,724295.00
08/04/2019 05:30,2,0.000,ALERT,211.93,298.77,59.990,1564911004,"201051344000594","174011545737251",0.00,14.00,0,284.64,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10737,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911032,724296.00
08/04/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1564911004,"201051344000469","174011545737251",0.00,13.30,0,283.74,299.37,0.0,0.0,0.000,1378019.5,1378019.5,10747,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911034,724297.00
