ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 05:30,2,0.000,ALERT,212.38,297.26,59.996,1564911004,"201051344000585","174011545737251",0.00,14.00,0,284.04,298.47,0.0,0.0,0.000,1403987.6,1403987.6,10732,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911036,724298.00
08/04/2019 05:30,2,0.000,ALERT,212.61,297.87,59.996,1564911004,"201051344000853","174011545737251",0.00,14.00,0,284.64,299.97,0.0,0.0,0.000,1400698.4,1400698.4,10745,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911038,724299.00
08/04/2019 05:30,2,0.000,ALERT,212.38,297.57,59.980,1564911004,"201051344001145","174011545737251",0.00,13.30,0,284.94,299.07,0.0,0.0,0.000,1402309.8,1402309.8,10766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911040,724300.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.66,59.996,1564911004,"201051344000438","174011545737251",0.00,13.70,0,284.64,298.47,0.0,0.0,0.000,1395832.3,1395832.3,10738,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911042,724301.00
08/04/2019 05:30,2,0.000,ALERT,211.70,296.96,59.996,1564911004,"201051344001135","174011545737251",0.00,13.70,0,284.64,298.77,0.0,0.0,0.000,1383644.4,1383644.4,10730,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911043,724302.00
08/04/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1564911004,"201051344000983","174011545737251",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,1398985.8,1398985.8,10736,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911045,724303.00
08/04/2019 05:30,2,0.000,ALERT,212.16,296.66,59.996,1564911004,"201051344001203","174011545737251",0.00,13.70,0,284.64,299.97,0.0,0.0,0.000,1391799.6,1391799.6,10752,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911047,724304.00
08/04/2019 05:30,2,0.000,ALERT,211.93,297.57,59.990,1564911004,"201051344001230","174011545737251",0.00,13.70,0,284.94,298.77,0.0,0.0,0.000,1386025.8,1386025.8,10781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911049,724305.00
08/04/2019 05:30,2,0.000,ALERT,211.70,296.66,59.990,1564911004,"201051344000646","174011545737251",0.00,14.00,0,283.74,298.17,0.0,0.0,0.000,1380088.9,1380088.9,10752,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911051,724306.00
08/04/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1564911004,"201051344000867","174011545737251",0.00,14.70,0,284.64,300.27,0.0,0.0,0.000,1376126.8,1376126.8,10749,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911052,724307.00
08/04/2019 05:30,2,0.000,ALERT,212.83,297.87,59.969,1564911004,"201051344000633","174011545737251",0.00,13.70,0,282.84,299.07,0.0,0.0,0.000,1372775.8,1372775.8,10758,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911054,724308.00
08/04/2019 05:30,2,0.000,ALERT,211.70,296.96,59.990,1564911004,"201051344000955","174011545737251",0.00,14.00,0,284.34,298.17,0.0,0.0,0.000,1400843.8,1400843.8,10750,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911056,724309.00
08/04/2019 05:30,2,0.000,ALERT,212.38,297.57,59.996,1564911004,"201051344000648","174011545737251",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,1386221.1,1386221.1,10732,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911058,724310.00
08/04/2019 05:30,2,0.000,ALERT,212.61,298.17,60.012,1564911004,"201051344000645","174011545737251",0.00,14.30,0,284.64,299.67,0.0,0.0,0.000,1392075.3,1392075.3,10741,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911060,724311.00
08/04/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1564911004,"201051344000569","174011545737251",0.00,14.30,0,285.24,300.57,0.0,0.0,0.000,1409406.7,1409406.7,10734,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911062,724312.00
08/04/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1564911004,"179051228000119","174011545737251",0.00,15.80,0,283.44,299.07,0.0,0.0,0.000,195223.1,195223.1,10835,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564911064,724313.00
08/04/2019 05:45,2,0.000,ALERT,211.93,298.47,60.022,1564911904,"201051344000579","174011545737251",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1410888.3,1410888.3,10744,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911906,724314.00
08/04/2019 05:45,2,0.000,ALERT,211.70,296.36,60.028,1564911904,"201051344001025","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1396425.6,1396425.6,10738,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911907,724315.00
08/04/2019 05:45,2,0.000,ALERT,211.93,296.96,60.033,1564911904,"201051344001093","174011545737251",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,1377923.4,1377923.4,10768,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911909,724316.00
08/04/2019 05:45,2,0.000,ALERT,211.93,298.17,60.022,1564911904,"201051344000458","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1391291.7,1391291.7,10733,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911911,724317.00
08/04/2019 05:45,2,0.000,ALERT,211.70,297.26,60.033,1564911904,"201051344000890","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1393212.4,1393212.4,10742,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911913,724318.00
08/04/2019 05:45,2,0.000,ALERT,211.70,297.87,60.012,1564911904,"201051344000988","174011545737251",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,1053781.4,1053781.4,10733,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911915,724319.00
08/04/2019 05:45,2,0.000,ALERT,212.38,297.87,60.022,1564911904,"201051344000582","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1370205.9,1370205.9,10733,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911917,724320.00
08/04/2019 05:45,2,0.000,ALERT,211.93,298.77,60.049,1564911904,"201051344000868","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1378252.7,1378252.7,10731,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911918,724321.00
08/04/2019 05:45,2,0.000,ALERT,212.38,298.77,60.028,1564911904,"201051344000576","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1394058.2,1394058.2,10760,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911920,724322.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.87,60.017,1564911904,"201051344001158","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1371571.5,1371571.5,10730,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911922,724323.00
08/04/2019 05:45,2,0.000,ALERT,211.93,296.36,60.022,1564911904,"201051344000917","174011545737251",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,1387498.1,1387498.1,10767,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911924,724324.00
08/04/2019 05:45,2,0.000,ALERT,211.93,296.36,60.033,1564911904,"201051344000417","174011545737251",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,1094341.7,1094341.7,10762,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911926,724325.00
08/04/2019 05:45,2,0.000,ALERT,212.16,296.96,60.022,1564911904,"201051344000685","174011545737251",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,1393367.4,1393367.4,10748,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911928,724326.00
08/04/2019 05:45,2,0.000,ALERT,211.93,296.36,60.033,1564911904,"201051344000651","174011545737251",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,1388019.6,1388019.6,10740,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911929,724327.00
08/04/2019 05:45,2,0.000,ALERT,211.70,298.47,60.033,1564911904,"201051344000594","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10739,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911931,724328.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.87,60.043,1564911904,"201051344000469","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1378019.5,1378019.5,10749,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911933,724329.00
08/04/2019 05:45,2,0.000,ALERT,211.70,296.66,60.033,1564911904,"201051344000585","174011545737251",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1403987.6,1403987.6,10734,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911935,724330.00
08/04/2019 05:45,2,0.000,ALERT,212.38,297.87,60.028,1564911904,"201051344000853","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1400698.4,1400698.4,10747,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911937,724331.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.26,60.033,1564911904,"201051344001145","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1402309.8,1402309.8,10768,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911939,724332.00
08/04/2019 05:45,2,0.000,ALERT,211.93,296.66,60.028,1564911904,"201051344000438","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1395832.3,1395832.3,10740,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911940,724333.00
08/04/2019 05:45,2,0.000,ALERT,211.48,296.66,60.022,1564911904,"201051344001135","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1383644.4,1383644.4,10732,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911942,724334.00
08/04/2019 05:45,2,0.000,ALERT,211.93,298.17,60.028,1564911904,"201051344000983","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1398985.8,1398985.8,10738,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911944,724335.00
08/04/2019 05:45,2,0.000,ALERT,211.70,296.36,60.022,1564911904,"201051344001203","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,1391799.6,1391799.6,10754,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911946,724336.00
08/04/2019 05:45,2,0.000,ALERT,211.93,297.26,60.017,1564911904,"201051344001230","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1386025.8,1386025.8,10783,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911948,724337.00
08/04/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1564911904,"201051344000646","174011545737251",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,1380088.9,1380088.9,10754,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911950,724338.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.57,60.075,1564911904,"201051344000867","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1376126.8,1376126.8,10751,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911951,724339.00
08/04/2019 05:45,2,0.000,ALERT,212.61,297.57,60.033,1564911904,"201051344000633","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1372775.8,1372775.8,10760,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911953,724340.00
08/04/2019 05:45,2,0.000,ALERT,211.25,296.96,60.028,1564911904,"201051344000955","174011545737251",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,1400843.8,1400843.8,10752,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911955,724341.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.26,60.001,1564911904,"201051344000648","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1386221.1,1386221.1,10734,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564911957,724342.00
08/04/2019 05:45,2,0.000,ALERT,212.38,297.87,60.022,1564911904,"201051344000645","174011545737251",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,1392075.3,1392075.3,10743,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911959,724343.00
08/04/2019 05:45,2,0.000,ALERT,211.93,298.47,60.028,1564911904,"201051344000569","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1409406.7,1409406.7,10736,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564911961,724344.00
08/04/2019 05:45,2,0.000,ALERT,212.16,297.57,60.033,1564911904,"179051228000119","174011545737251",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,195223.1,195223.1,10837,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564911962,724345.00
08/04/2019 06:00,2,0.000,ALERT,212.83,299.07,59.975,1564912804,"201051344000579","174011545737251",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10746,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912806,724346.00
08/04/2019 06:00,2,0.000,ALERT,212.83,297.26,59.990,1564912804,"201051344001025","174011545737251",0.00,13.30,0,292.76,299.37,0.0,0.0,0.000,1396425.6,1396425.6,10740,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912808,724347.00
08/04/2019 06:00,2,0.000,ALERT,212.83,297.57,60.001,1564912804,"201051344001093","174011545737251",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,1377923.4,1377923.4,10770,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912810,724348.00
08/04/2019 06:00,2,0.000,ALERT,212.83,298.77,59.996,1564912804,"201051344000458","174011545737251",0.00,14.70,0,293.96,301.17,0.0,0.0,0.000,1391291.7,1391291.7,10735,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912811,724349.00
08/04/2019 06:00,2,0.000,ALERT,212.83,298.17,59.990,1564912804,"201051344000890","174011545737251",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,1393212.4,1393212.4,10744,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912813,724350.00
08/04/2019 06:00,2,0.000,ALERT,212.83,298.47,59.990,1564912804,"201051344000988","174011545737251",0.00,14.00,0,291.25,299.97,0.0,0.0,0.000,1053781.4,1053781.4,10735,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912815,724351.00
08/04/2019 06:00,2,0.000,ALERT,213.29,298.47,60.006,1564912804,"201051344000582","174011545737251",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,1370205.9,1370205.9,10735,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912817,724352.00
08/04/2019 06:00,2,0.000,ALERT,213.06,298.77,60.006,1564912804,"201051344000868","174011545737251",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,1378252.7,1378252.7,10733,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912819,724353.00
08/04/2019 06:00,2,0.000,ALERT,213.51,299.37,60.012,1564912804,"201051344000576","174011545737251",0.00,14.00,0,293.66,300.57,0.0,0.0,0.000,1394058.2,1394058.2,10762,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912820,724354.00
08/04/2019 06:00,2,0.000,ALERT,213.06,298.47,59.996,1564912804,"201051344001158","174011545737251",0.00,13.70,0,293.06,299.97,0.0,0.0,0.000,1371571.5,1371571.5,10732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912822,724355.00
08/04/2019 06:00,2,0.000,ALERT,213.06,297.26,60.028,1564912804,"201051344000917","174011545737251",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,1387498.1,1387498.1,10769,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912824,724356.00
08/04/2019 06:00,2,0.000,ALERT,213.29,297.57,59.990,1564912804,"201051344000417","174011545737251",0.00,13.70,0,292.46,298.17,0.0,0.0,0.000,1094341.7,1094341.7,10764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912826,724357.00
08/04/2019 06:00,2,0.000,ALERT,213.29,298.17,59.996,1564912804,"201051344000685","174011545737251",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,1393367.4,1393367.4,10750,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912828,724358.00
08/04/2019 06:00,2,0.000,ALERT,213.29,297.26,59.996,1564912804,"201051344000651","174011545737251",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,1388019.6,1388019.6,10742,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564912829,724359.00
08/04/2019 06:00,2,0.000,ALERT,212.83,299.37,59.990,1564912804,"201051344000594","174011545737251",0.00,14.00,0,293.66,300.87,0.0,0.0,0.000,1397655.3,1397655.3,10741,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912831,724360.00
08/04/2019 06:00,2,0.000,ALERT,213.06,298.47,59.996,1564912804,"201051344000469","174011545737251",0.00,13.30,0,292.76,299.97,0.0,0.0,0.000,1378019.5,1378019.5,10751,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564912833,724361.00
08/04/2019 06:00,2,0.000,ALERT,213.06,297.87,59.996,1564912804,"201051344000585","174011545737251",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,1403987.6,1403987.6,10736,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912835,724362.00
08/04/2019 06:00,2,0.000,ALERT,213.51,298.47,60.001,1564912804,"201051344000853","174011545737251",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,1400698.4,1400698.4,10749,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912837,724363.00
08/04/2019 06:00,2,0.000,ALERT,213.29,298.17,60.006,1564912804,"201051344001145","174011545737251",0.00,13.30,0,293.36,299.67,0.0,0.0,0.000,1402309.8,1402309.8,10770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564912839,724364.00
08/04/2019 06:00,2,0.000,ALERT,213.29,297.87,60.028,1564912804,"201051344000438","174011545737251",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912841,724365.00
08/04/2019 06:00,2,0.000,ALERT,212.83,298.17,60.001,1564912804,"201051344001135","174011545737251",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,1383644.4,1383644.4,10734,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912843,724366.00
08/04/2019 06:00,2,0.000,ALERT,213.06,299.07,59.959,1564912804,"201051344000983","174011545737251",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,1398985.8,1398985.8,10740,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912845,724367.00
08/04/2019 06:00,2,0.000,ALERT,213.06,297.87,59.996,1564912804,"201051344001203","174011545737251",0.00,13.30,0,292.76,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10756,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912846,724368.00
08/04/2019 06:00,2,0.000,ALERT,213.06,298.47,59.996,1564912804,"201051344001230","174011545737251",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10785,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912848,724369.00
08/04/2019 06:00,2,0.000,ALERT,212.61,297.87,60.001,1564912804,"201051344000646","174011545737251",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10756,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912850,724370.00
08/04/2019 06:00,2,0.000,ALERT,213.51,298.77,60.001,1564912804,"201051344000867","174011545737251",0.00,14.70,0,293.66,300.87,0.0,0.0,0.000,1376126.8,1376126.8,10753,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912852,724371.00
08/04/2019 06:00,2,0.000,ALERT,213.74,298.47,59.990,1564912804,"201051344000633","174011545737251",0.00,13.70,0,292.16,299.67,0.0,0.0,0.000,1372775.8,1372775.8,10762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912854,724372.00
08/04/2019 06:00,2,0.000,ALERT,212.83,298.17,60.001,1564912804,"201051344000955","174011545737251",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,1400843.8,1400843.8,10754,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912856,724373.00
08/04/2019 06:00,2,0.000,ALERT,213.29,298.17,60.033,1564912804,"201051344000648","174011545737251",0.00,13.70,0,293.36,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10736,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912857,724374.00
08/04/2019 06:00,2,0.000,ALERT,213.51,298.47,60.012,1564912804,"201051344000645","174011545737251",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,1392075.3,1392075.3,10745,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912859,724375.00
08/04/2019 06:00,2,0.000,ALERT,213.06,299.37,59.990,1564912804,"201051344000569","174011545737251",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,1409406.7,1409406.7,10738,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564912861,724376.00
08/04/2019 06:00,2,0.000,ALERT,213.29,298.17,60.038,1564912804,"179051228000119","174011545737251",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,195223.1,195223.1,10839,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564912863,724377.00
08/04/2019 06:15,2,0.000,ALERT,213.74,300.27,60.001,1564913705,"201051344000579","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913707,724378.00
08/04/2019 06:15,2,0.000,ALERT,213.51,297.87,60.033,1564913705,"201051344001025","174011545737251",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913709,724379.00
08/04/2019 06:15,2,0.000,ALERT,213.74,298.47,60.033,1564913705,"201051344001093","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10772,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913711,724380.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.67,60.001,1564913705,"201051344000458","174011545737251",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,1391291.7,1391291.7,10737,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913713,724381.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.07,60.028,1564913705,"201051344000890","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10746,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913715,724382.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.37,60.033,1564913705,"201051344000988","174011545737251",0.00,14.00,0,293.66,300.87,0.0,0.0,0.000,1053781.4,1053781.4,10737,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913716,724383.00
08/04/2019 06:15,2,0.000,ALERT,213.96,299.37,59.985,1564913705,"201051344000582","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1370205.9,1370205.9,10737,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913718,724384.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.97,60.033,1564913705,"201051344000868","174011545737251",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,1378252.7,1378252.7,10735,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913720,724385.00
08/04/2019 06:15,2,0.000,ALERT,213.96,299.97,60.028,1564913705,"201051344000576","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913722,724386.00
08/04/2019 06:15,2,0.000,ALERT,213.74,299.07,60.028,1564913705,"201051344001158","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1371571.5,1371571.5,10734,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913724,724387.00
08/04/2019 06:15,2,0.000,ALERT,213.74,298.17,60.049,1564913705,"201051344000917","174011545737251",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913726,724388.00
08/04/2019 06:15,2,0.000,ALERT,213.74,297.87,60.038,1564913705,"201051344000417","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10766,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913727,724389.00
08/04/2019 06:15,2,0.000,ALERT,213.96,298.77,60.028,1564913705,"201051344000685","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10752,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913729,724390.00
08/04/2019 06:15,2,0.000,ALERT,213.74,297.87,59.996,1564913705,"201051344000651","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10744,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913731,724391.00
08/04/2019 06:15,2,0.000,ALERT,213.29,299.97,60.065,1564913705,"201051344000594","174011545737251",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10743,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913733,724392.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.07,60.043,1564913705,"201051344000469","174011545737251",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,1378019.5,1378019.5,10753,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913735,724393.00
08/04/2019 06:15,2,0.000,ALERT,213.96,298.77,60.038,1564913705,"201051344000585","174011545737251",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913737,724394.00
08/04/2019 06:15,2,0.000,ALERT,213.96,299.07,60.012,1564913705,"201051344000853","174011545737251",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,1400698.4,1400698.4,10751,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913739,724395.00
08/04/2019 06:15,2,0.000,ALERT,213.96,298.77,60.038,1564913705,"201051344001145","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913741,724396.00
08/04/2019 06:15,2,0.000,ALERT,213.74,298.47,60.033,1564913705,"201051344000438","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10744,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913743,724397.00
08/04/2019 06:15,2,0.000,ALERT,213.29,298.47,60.065,1564913705,"201051344001135","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10736,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913744,724398.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.37,60.022,1564913705,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1398985.8,1398985.8,10742,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913746,724399.00
08/04/2019 06:15,2,0.000,ALERT,213.74,298.17,60.033,1564913705,"201051344001203","174011545737251",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10758,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913748,724400.00
08/04/2019 06:15,2,0.000,ALERT,213.51,298.77,60.033,1564913705,"201051344001230","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10787,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913750,724401.00
08/04/2019 06:15,2,0.000,ALERT,213.29,298.17,60.059,1564913705,"201051344000646","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10758,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913752,724402.00
08/04/2019 06:15,2,0.000,ALERT,213.74,298.77,60.065,1564913705,"201051344000867","174011545737251",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,1376126.8,1376126.8,10755,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913753,724403.00
08/04/2019 06:15,2,0.000,ALERT,213.96,298.77,60.012,1564913705,"201051344000633","174011545737251",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1372775.8,1372775.8,10764,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913755,724404.00
08/04/2019 06:15,2,0.000,ALERT,213.06,298.17,60.033,1564913705,"201051344000955","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1400843.8,1400843.8,10756,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913757,724405.00
08/04/2019 06:15,2,0.000,ALERT,213.51,298.47,60.033,1564913705,"201051344000648","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10738,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913759,724406.00
08/04/2019 06:15,2,0.000,ALERT,213.74,299.07,60.022,1564913705,"201051344000645","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1392075.3,1392075.3,10747,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564913761,724407.00
08/04/2019 06:15,2,0.000,ALERT,213.51,299.67,60.028,1564913705,"201051344000569","174011545737251",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,1409406.7,1409406.7,10740,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564913762,724408.00
08/04/2019 06:15,2,0.000,ALERT,213.51,298.47,60.017,1564913705,"179051228000119","174011545737251",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,195223.1,195223.1,10841,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564913764,724409.00
08/04/2019 06:30,2,0.000,ALERT,213.74,300.27,60.043,1564914604,"201051344000579","174011545737251",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,1410888.3,1410888.3,10750,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914607,724410.00
08/04/2019 06:30,2,0.000,ALERT,213.51,298.17,60.070,1564914604,"201051344001025","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1396425.6,1396425.6,10744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914608,724411.00
08/04/2019 06:30,2,0.000,ALERT,213.74,298.77,60.054,1564914604,"201051344001093","174011545737251",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,1377923.4,1377923.4,10774,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564914610,724412.00
08/04/2019 06:30,2,0.000,ALERT,213.74,299.97,60.043,1564914604,"201051344000458","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1391291.7,1391291.7,10739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914612,724413.00
08/04/2019 06:30,2,0.000,ALERT,213.74,299.07,60.059,1564914604,"201051344000890","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1393212.4,1393212.4,10748,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914614,724414.00
08/04/2019 06:30,2,0.000,ALERT,213.51,299.67,60.022,1564914604,"201051344000988","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1053781.4,1053781.4,10739,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914616,724415.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.67,60.038,1564914604,"201051344000582","174011545737251",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10739,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564914617,724416.00
08/04/2019 06:30,2,0.000,ALERT,213.51,299.97,60.028,1564914604,"201051344000868","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1378252.7,1378252.7,10737,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914619,724417.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.97,60.054,1564914604,"201051344000576","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1394058.2,1394058.2,10766,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914621,724418.00
08/04/2019 06:30,2,0.000,ALERT,213.74,299.67,60.049,1564914604,"201051344001158","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1371571.5,1371571.5,10736,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914623,724419.00
08/04/2019 06:30,2,0.000,ALERT,213.96,298.47,60.070,1564914604,"201051344000917","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1387498.1,1387498.1,10773,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914625,724420.00
08/04/2019 06:30,2,0.000,ALERT,214.19,298.47,60.059,1564914604,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1094341.7,1094341.7,10768,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564914627,724421.00
08/04/2019 06:30,2,0.000,ALERT,214.19,298.77,60.054,1564914604,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1393367.4,1393367.4,10754,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914628,724422.00
08/04/2019 06:30,2,0.000,ALERT,213.96,298.17,60.043,1564914604,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1388019.6,1388019.6,10746,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914630,724423.00
08/04/2019 06:30,2,0.000,ALERT,213.51,300.27,60.022,1564914604,"201051344000594","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1397655.3,1397655.3,10745,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564914632,724424.00
08/04/2019 06:30,2,0.000,ALERT,213.74,299.67,60.059,1564914604,"201051344000469","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1378019.5,1378019.5,10755,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914634,724425.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.07,60.054,1564914604,"201051344000585","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1403987.6,1403987.6,10740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914636,724426.00
08/04/2019 06:30,2,0.000,ALERT,214.41,299.67,60.012,1564914604,"201051344000853","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1400698.4,1400698.4,10753,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914638,724427.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.37,60.049,1564914604,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10774,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914640,724428.00
08/04/2019 06:30,2,0.000,ALERT,214.19,298.77,60.054,1564914604,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10746,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914642,724429.00
08/04/2019 06:30,2,0.000,ALERT,213.51,298.77,60.028,1564914604,"201051344001135","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10738,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914644,724430.00
08/04/2019 06:30,2,0.000,ALERT,213.74,299.97,60.075,1564914604,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1398985.8,1398985.8,10744,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914645,724431.00
08/04/2019 06:30,2,0.000,ALERT,213.96,298.77,60.054,1564914604,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10760,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914647,724432.00
08/04/2019 06:30,2,0.000,ALERT,213.96,299.37,60.049,1564914604,"201051344001230","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1386025.8,1386025.8,10789,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914649,724433.00
08/04/2019 06:30,2,0.000,ALERT,213.51,298.77,60.065,1564914604,"201051344000646","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1380088.9,1380088.9,10760,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914651,724434.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.67,60.049,1564914604,"201051344000867","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1376126.8,1376126.8,10757,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914653,724435.00
08/04/2019 06:30,2,0.000,ALERT,214.41,299.67,60.043,1564914604,"201051344000633","174011545737251",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,1372775.8,1372775.8,10766,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914654,724436.00
08/04/2019 06:30,2,0.000,ALERT,213.51,299.07,60.081,1564914604,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10758,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914656,724437.00
08/04/2019 06:30,2,0.000,ALERT,213.96,299.07,60.049,1564914604,"201051344000648","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1386221.1,1386221.1,10740,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914658,724438.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.37,60.043,1564914604,"201051344000645","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1392075.3,1392075.3,10749,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914660,724439.00
08/04/2019 06:30,2,0.000,ALERT,213.74,300.27,60.043,1564914604,"201051344000569","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1409406.7,1409406.7,10742,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564914662,724440.00
08/04/2019 06:30,2,0.000,ALERT,214.19,299.07,60.038,1564914604,"179051228000119","174011545737251",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,195223.1,195223.1,10843,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564914664,724441.00
