ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 06:45,2,0.188,ALERT,213.96,300.57,60.033,1564915504,"201051344000579","174011545737251",23.28,14.30,0,298.47,301.77,4.4,2.4,0.000,1410888.5,1410888.5,10752,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564915506,724442.00
08/04/2019 06:45,2,0.145,ALERT,213.96,299.07,59.996,1564915504,"201051344001025","174011545737251",23.72,13.30,0,296.06,301.47,3.5,1.5,0.000,1396425.7,1396425.7,10746,0,0,0,L,1122011218,1,122.46,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915508,724443.00
08/04/2019 06:45,2,0.182,ALERT,214.19,299.37,60.038,1564915504,"201051344001093","174011545737251",21.75,14.30,0,296.66,300.57,4.0,1.9,0.000,1377923.5,1377923.5,10776,0,0,0,L,1122011218,1,122.68,122.23,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915509,724444.00
08/04/2019 06:45,2,0.148,ALERT,213.74,299.97,60.028,1564915504,"201051344000458","174011545737251",23.24,14.70,0,297.87,302.07,3.5,1.5,0.000,1391291.7,1391291.7,10741,0,0,0,L,1122011218,1,122.01,123.14,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915511,724445.00
08/04/2019 06:45,2,0.168,ALERT,213.96,299.97,60.028,1564915504,"201051344000890","174011545737251",23.22,13.70,0,297.26,301.47,4.0,1.9,0.000,1393212.5,1393212.5,10750,0,0,0,L,1122011218,1,122.91,121.78,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915513,724446.00
08/04/2019 06:45,2,0.102,ALERT,213.74,299.97,60.028,1564915504,"201051344000988","174011545737251",18.65,14.30,0,295.16,300.87,1.9,0.0,0.000,1053781.4,1053781.4,10741,0,0,0,L,1122011218,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564915515,724447.00
08/04/2019 06:45,2,0.168,ALERT,214.41,300.57,59.985,1564915504,"201051344000582","174011545737251",20.26,13.30,0,297.57,301.47,3.5,1.4,0.000,1370205.9,1370205.9,10741,0,0,0,L,1122011218,1,122.91,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1564915517,724448.00
08/04/2019 06:45,2,0.156,ALERT,213.74,300.57,60.028,1564915504,"201051344000868","174011545737251",22.72,14.00,0,298.47,302.07,3.6,1.6,0.000,1378252.7,1378252.7,10739,0,0,0,L,1122011218,1,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564915519,724449.00
08/04/2019 06:45,2,0.160,ALERT,214.41,300.57,60.028,1564915504,"201051344000576","174011545737251",21.71,14.00,0,297.87,301.47,3.5,1.5,0.000,1394058.2,1394058.2,10768,0,0,0,L,1122011218,1,122.23,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564915521,724450.00
08/04/2019 06:45,2,0.152,ALERT,213.96,299.67,60.033,1564915504,"201051344001158","174011545737251",21.49,13.70,0,297.26,300.87,3.3,1.3,0.000,1371571.6,1371571.6,10738,0,0,0,L,1122011218,1,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564915522,724451.00
08/04/2019 06:45,2,0.146,ALERT,214.19,299.07,60.022,1564915504,"201051344000917","174011545737251",21.85,14.30,0,295.46,300.27,3.2,1.2,0.000,1387498.1,1387498.1,10775,0,0,0,L,1122011218,1,122.46,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564915524,724452.00
08/04/2019 06:45,2,0.170,ALERT,214.19,299.07,60.059,1564915504,"201051344000417","174011545737251",18.45,14.00,0,296.06,299.97,3.2,1.2,0.000,1094341.7,1094341.7,10770,0,0,0,L,1122011218,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1564915526,724453.00
08/04/2019 06:45,2,0.152,ALERT,214.41,299.67,60.043,1564915504,"201051344000685","174011545737251",19.88,13.70,0,296.66,300.87,3.1,1.1,0.000,1393367.4,1393367.4,10756,0,0,0,L,1122011218,1,123.36,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564915528,724454.00
08/04/2019 06:45,2,0.156,ALERT,214.19,299.07,60.028,1564915504,"201051344000651","174011545737251",23.22,13.00,0,296.06,300.27,3.7,1.7,0.000,1388019.7,1388019.7,10748,0,0,0,L,1122011218,1,123.14,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564915530,724455.00
08/04/2019 06:45,2,0.150,ALERT,213.74,300.57,60.028,1564915504,"201051344000594","174011545737251",23.52,14.00,0,297.57,301.47,3.6,1.6,0.000,1397655.4,1397655.4,10747,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564915532,724456.00
08/04/2019 06:45,2,0.170,ALERT,213.96,299.97,60.017,1564915504,"201051344000469","174011545737251",23.72,13.70,0,296.66,300.87,4.1,2.1,0.000,1378019.6,1378019.6,10757,0,0,0,L,1122011218,1,121.55,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564915534,724457.00
08/04/2019 06:45,2,0.168,ALERT,214.19,299.67,60.022,1564915504,"201051344000585","174011545737251",23.10,14.30,0,296.36,300.87,4.0,1.9,0.000,1403987.7,1403987.7,10742,0,0,0,L,1122011218,1,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564915536,724458.00
08/04/2019 06:45,2,0.148,ALERT,214.41,299.97,60.022,1564915504,"201051344000853","174011545737251",21.95,14.00,0,297.87,301.47,3.3,1.3,0.000,1400698.5,1400698.5,10755,0,0,0,L,1122011218,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564915538,724459.00
08/04/2019 06:45,2,0.141,ALERT,214.41,299.97,60.059,1564915504,"201051344001145","174011545737251",22.74,13.30,0,296.96,301.47,3.3,1.2,0.000,1402309.9,1402309.9,10776,0,0,0,L,1122011218,1,122.68,122.46,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915540,724460.00
08/04/2019 06:45,2,0.166,ALERT,214.19,299.67,60.017,1564915504,"201051344000438","174011545737251",23.60,13.30,0,296.96,301.17,4.0,1.9,0.000,1395832.4,1395832.4,10748,0,0,0,L,1122011218,1,122.91,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564915542,724461.00
08/04/2019 06:45,2,0.164,ALERT,213.96,299.97,60.001,1564915504,"201051344001135","174011545737251",23.87,13.70,0,296.96,301.17,4.0,1.9,0.000,1383644.5,1383644.5,10740,0,0,0,L,1122011218,1,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1564915544,724462.00
08/04/2019 06:45,2,0.164,ALERT,213.96,300.27,60.022,1564915504,"201051344000983","174011545737251",23.60,14.30,0,297.87,301.77,4.0,1.9,0.000,1398985.9,1398985.9,10746,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564915545,724463.00
08/04/2019 06:45,2,0.156,ALERT,214.19,299.37,60.017,1564915504,"201051344001203","174011545737251",22.84,13.70,0,296.66,302.37,3.6,1.6,0.000,1391799.6,1391799.6,10762,0,0,0,L,1122011218,1,123.14,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564915547,724464.00
08/04/2019 06:45,2,0.158,ALERT,213.96,299.97,60.033,1564915504,"201051344001230","174011545737251",21.41,13.30,0,296.96,300.87,3.4,1.4,0.000,1386025.8,1386025.8,10791,0,0,0,L,1122011218,1,122.91,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564915549,724465.00
08/04/2019 06:45,2,0.156,ALERT,213.74,299.67,60.022,1564915504,"201051344000646","174011545737251",23.00,14.00,0,296.06,300.57,3.7,1.6,0.000,1380089.0,1380089.0,10762,0,0,0,L,1122011218,1,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564915551,724466.00
08/04/2019 06:45,2,0.154,ALERT,214.19,299.97,60.022,1564915504,"201051344000867","174011545737251",23.76,14.70,0,297.57,301.47,3.7,1.7,0.000,1376126.9,1376126.9,10759,0,0,0,L,1122011218,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564915553,724467.00
08/04/2019 06:45,2,0.172,ALERT,214.64,299.97,60.065,1564915504,"201051344000633","174011545737251",20.61,13.70,0,296.06,300.57,3.6,1.5,0.000,1372775.9,1372775.9,10768,0,0,0,L,1122011218,1,122.46,123.36,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564915555,724468.00
08/04/2019 06:45,2,0.176,ALERT,213.74,299.97,60.017,1564915504,"201051344000955","174011545737251",23.28,14.00,0,296.66,300.57,4.2,2.1,0.000,1400843.9,1400843.9,10760,0,0,0,L,1122011218,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564915556,724469.00
08/04/2019 06:45,2,0.158,ALERT,213.96,299.67,60.006,1564915504,"201051344000648","174011545737251",23.64,13.70,0,296.96,301.17,3.8,1.8,0.000,1386221.2,1386221.2,10742,0,0,0,L,1122011218,1,121.55,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564915558,724470.00
08/04/2019 06:45,2,0.154,ALERT,214.19,299.67,59.980,1564915504,"201051344000645","174011545737251",22.03,14.70,0,297.87,301.17,3.5,1.4,0.000,1392075.3,1392075.3,10751,0,0,0,L,1122011218,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1564915560,724471.00
08/04/2019 06:45,2,0.162,ALERT,213.96,300.87,60.022,1564915504,"201051344000569","174011545737251",23.06,14.00,0,298.47,302.07,3.8,1.8,0.000,1409406.8,1409406.8,10744,0,0,0,L,1122011218,1,121.55,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564915562,724472.00
08/04/2019 06:45,2,0.209,ALERT,214.19,299.67,60.028,1564915504,"179051228000119","174011545737251",23.82,15.80,0,296.06,300.87,5.1,3.0,0.000,195223.4,195223.4,10845,0,0,0,L,46974696,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564915564,724473.00
08/04/2019 07:00,2,0.256,ACTIVE,213.74,335.74,60.012,1564916404,"201051344000579","174011545737251",29.00,15.80,0,299.07,346.26,7.5,5.4,0.013,1410889.5,1410889.5,10754,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916405,724474.00
08/04/2019 07:00,2,0.229,ACTIVE,214.19,336.34,60.012,1564916404,"201051344001025","174011545737251",27.53,14.70,0,297.87,351.37,6.4,4.3,0.018,1396426.4,1396426.4,10748,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916406,724475.00
08/04/2019 07:00,2,0.250,ACTIVE,214.41,336.94,60.012,1564916404,"201051344001093","174011545737251",27.04,15.50,0,297.26,351.07,6.9,4.7,0.009,1377924.3,1377924.3,10778,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916407,724476.00
08/04/2019 07:00,2,0.236,ALERT,213.74,335.44,60.017,1564916404,"201051344000458","174011545737251",27.63,15.80,0,298.47,351.97,6.6,4.5,0.013,1391292.5,1391292.5,10743,0,0,0,L,1122011218,1,122.01,122.91,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916409,724477.00
08/04/2019 07:00,2,0.242,ACTIVE,214.19,335.74,60.012,1564916404,"201051344000890","174011545737251",27.77,15.30,0,298.47,345.66,6.8,4.7,0.013,1393213.3,1393213.3,10752,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916410,724478.00
08/04/2019 07:00,2,0.107,ACTIVE,213.74,299.37,60.012,1564916404,"201051344000988","174011545737251",20.46,15.00,0,295.46,301.47,2.2,0.2,0.000,1053781.4,1053781.4,10743,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916411,724479.00
08/04/2019 07:00,2,0.230,ACTIVE,214.64,337.54,60.012,1564916404,"201051344000582","174011545737251",27.27,14.30,0,298.47,349.86,6.4,4.3,0.013,1370206.7,1370206.7,10743,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916412,724480.00
08/04/2019 07:00,2,0.232,ACTIVE,213.74,336.34,60.049,1564916404,"201051344000868","174011545737251",27.77,15.30,0,299.07,345.36,6.6,4.4,0.018,1378253.5,1378253.5,10741,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916413,724481.00
08/04/2019 07:00,2,0.240,ACTIVE,214.41,337.24,60.012,1564916404,"201051344000576","174011545737251",27.75,15.30,0,298.47,351.37,6.8,4.6,0.013,1394059.0,1394059.0,10770,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916414,724482.00
08/04/2019 07:00,2,0.225,ACTIVE,213.96,336.34,60.012,1564916404,"201051344001158","174011545737251",27.45,15.00,0,297.87,352.27,6.3,4.1,0.018,1371572.2,1371572.2,10740,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916415,724483.00
08/04/2019 07:00,2,0.225,ACTIVE,214.41,336.94,60.022,1564916404,"201051344000917","174011545737251",26.74,15.50,0,296.36,350.47,6.1,4.0,0.013,1387498.7,1387498.7,10777,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916415,724484.00
08/04/2019 07:00,2,0.266,ACTIVE,214.41,336.94,60.033,1564916404,"201051344000417","174011545737251",18.03,15.00,0,296.96,352.27,4.8,2.8,0.004,1094342.2,1094342.2,10772,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916416,724485.00
08/04/2019 07:00,2,0.211,ACTIVE,214.41,337.24,59.969,1564916404,"201051344000685","174011545737251",27.83,15.00,0,297.87,349.86,6.0,3.8,0.013,1393368.1,1393368.1,10758,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916417,724486.00
08/04/2019 07:00,2,0.240,ACTIVE,214.41,336.94,60.006,1564916404,"201051344000651","174011545737251",27.27,14.30,0,297.26,347.16,6.7,4.5,0.018,1388020.5,1388020.5,10750,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916418,724487.00
08/04/2019 07:00,2,0.240,ACTIVE,213.74,336.04,60.012,1564916404,"201051344000594","174011545737251",27.43,15.50,0,297.87,347.76,6.7,4.5,0.018,1397656.1,1397656.1,10749,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916419,724488.00
08/04/2019 07:00,2,0.244,ACTIVE,213.96,336.94,60.017,1564916404,"201051344000469","174011545737251",27.73,14.70,0,297.57,348.66,6.9,4.7,0.022,1378020.5,1378020.5,10759,0,0,0,L,1122011218,1,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916420,724489.00
08/04/2019 07:00,2,0.219,ACTIVE,214.41,337.24,60.006,1564916404,"201051344000585","174011545737251",29.46,15.50,0,297.57,346.26,6.6,4.4,0.013,1403988.5,1403988.5,10744,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916421,724490.00
08/04/2019 07:00,2,0.242,ACTIVE,214.64,338.74,60.001,1564916404,"201051344000853","174011545737251",26.12,15.30,0,298.47,351.07,6.5,4.3,0.018,1400699.2,1400699.2,10757,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916422,724491.00
08/04/2019 07:00,2,0.213,ACTIVE,214.64,337.24,60.006,1564916404,"201051344001145","174011545737251",26.84,14.70,0,298.47,350.17,5.8,3.7,0.009,1402310.5,1402310.5,10778,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916423,724492.00
08/04/2019 07:00,2,0.232,ACTIVE,214.41,336.64,60.033,1564916404,"201051344000438","174011545737251",28.73,14.70,0,298.17,348.66,6.8,4.6,0.009,1395833.2,1395833.2,10750,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916424,724493.00
08/04/2019 07:00,2,0.246,ACTIVE,213.96,335.74,60.012,1564916404,"201051344001135","174011545737251",27.71,15.00,0,298.17,345.66,7.0,4.8,0.013,1383645.4,1383645.4,10742,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916425,724494.00
08/04/2019 07:00,2,0.242,ACTIVE,213.96,336.04,60.038,1564916404,"201051344000983","174011545737251",28.41,15.50,0,298.77,345.66,7.0,4.8,0.013,1398986.7,1398986.7,10748,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916426,724495.00
08/04/2019 07:00,2,0.203,ACTIVE,214.41,336.34,60.012,1564916404,"201051344001203","174011545737251",29.02,15.00,0,298.17,347.46,6.0,3.9,0.013,1391800.3,1391800.3,10764,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916427,724496.00
08/04/2019 07:00,2,0.209,ACTIVE,214.19,336.04,60.001,1564916404,"201051344001230","174011545737251",27.85,14.70,0,298.17,346.26,5.9,3.8,0.009,1386026.5,1386026.5,10793,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916428,724497.00
08/04/2019 07:00,2,0.230,ACTIVE,213.96,336.34,60.006,1564916404,"201051344000646","174011545737251",27.95,15.30,0,297.26,348.96,6.6,4.4,0.018,1380089.8,1380089.8,10764,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916429,724498.00
08/04/2019 07:00,2,0.234,ACTIVE,214.19,335.74,59.985,1564916404,"201051344000867","174011545737251",27.87,15.80,0,298.47,348.96,6.6,4.5,0.013,1376127.6,1376127.6,10761,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916430,724499.00
08/04/2019 07:00,2,0.240,ACTIVE,214.64,338.14,60.001,1564916404,"201051344000633","174011545737251",27.49,15.00,0,296.96,351.67,6.8,4.6,0.013,1372776.6,1372776.6,10770,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916431,724500.00
08/04/2019 07:00,2,0.223,ACTIVE,213.74,336.34,60.001,1564916404,"201051344000955","174011545737251",29.44,15.30,0,298.17,347.16,6.7,4.5,0.013,1400844.8,1400844.8,10762,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916432,724501.00
08/04/2019 07:00,2,0.238,ACTIVE,214.19,336.64,60.012,1564916404,"201051344000648","174011545737251",28.01,14.70,0,297.87,347.46,6.8,4.6,0.018,1386222.0,1386222.0,10744,0,0,0,L,1122011218,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916433,724502.00
08/04/2019 07:00,2,0.213,ACTIVE,214.41,336.94,60.012,1564916404,"201051344000645","174011545737251",28.17,15.50,0,298.47,349.86,6.1,4.0,0.013,1392076.0,1392076.0,10753,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916434,724503.00
08/04/2019 07:00,2,0.232,ACTIVE,213.96,336.34,60.017,1564916404,"201051344000569","174011545737251",28.35,15.50,0,299.37,347.46,6.7,4.6,0.018,1409407.6,1409407.6,10746,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916435,724504.00
08/04/2019 07:00,2,0.240,ACTIVE,214.19,339.65,60.028,1564916404,"179051228000119","174011545737251",30.18,17.00,0,296.66,348.36,7.4,5.2,0.004,195224.4,195224.4,10847,0,0,0,L,46974696,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564916436,724505.00
08/04/2019 07:15,2,0.352,ACTIVE,214.19,337.54,60.022,1564917304,"201051344000579","174011545737251",28.69,16.70,0,327.32,345.96,10.2,8.0,0.049,1410891.1,1410891.1,10755,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917305,724506.00
08/04/2019 07:15,2,0.305,ACTIVE,214.41,336.64,60.028,1564917304,"201051344001025","174011545737251",29.12,15.80,0,330.93,341.75,9.1,6.8,0.044,1396427.8,1396427.8,10749,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917306,724507.00
08/04/2019 07:15,2,0.318,ACTIVE,214.64,337.84,60.033,1564917304,"201051344001093","174011545737251",28.88,16.30,0,316.80,353.17,9.3,7.1,0.040,1377925.8,1377925.8,10779,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917307,724508.00
08/04/2019 07:15,2,0.326,ACTIVE,213.96,337.24,60.028,1564917304,"201051344000458","174011545737251",27.91,16.70,0,330.33,341.45,9.3,7.0,0.049,1391293.9,1391293.9,10745,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917308,724509.00
08/04/2019 07:15,2,0.324,ACTIVE,214.64,337.54,60.033,1564917304,"201051344000890","174011545737251",28.75,16.00,0,323.72,348.96,9.5,7.2,0.040,1393214.8,1393214.8,10753,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917309,724510.00
08/04/2019 07:15,2,0.316,ACTIVE,213.96,337.84,60.028,1564917304,"201051344000988","174011545737251",17.97,15.80,0,294.86,341.15,5.8,3.7,0.031,1053782.0,1053782.0,10744,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917310,724511.00
08/04/2019 07:15,2,0.312,ACTIVE,215.09,338.14,60.033,1564917304,"201051344000582","174011545737251",27.67,15.50,0,330.63,342.65,8.8,6.6,0.040,1370208.0,1370208.0,10744,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917311,724512.00
08/04/2019 07:15,2,0.322,ACTIVE,214.19,337.24,60.001,1564917304,"201051344000868","174011545737251",28.63,16.00,0,328.82,341.45,9.3,7.1,0.040,1378255.0,1378255.0,10742,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917312,724513.00
08/04/2019 07:15,2,0.330,ACTIVE,214.41,338.14,60.043,1564917304,"201051344000576","174011545737251",27.83,15.80,0,326.72,346.26,9.3,7.1,0.040,1394060.4,1394060.4,10771,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917313,724514.00
08/04/2019 07:15,2,0.314,ACTIVE,214.19,336.94,60.033,1564917304,"201051344001158","174011545737251",28.13,15.80,0,329.13,341.45,9.0,6.7,0.044,1371573.6,1371573.6,10741,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917314,724515.00
08/04/2019 07:15,2,0.291,ACTIVE,214.64,338.44,60.033,1564917304,"201051344000917","174011545737251",28.29,16.30,0,313.80,355.28,8.4,6.2,0.035,1387500.0,1387500.0,10778,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917315,724516.00
08/04/2019 07:15,2,0.373,ALERT,214.87,337.84,60.059,1564917304,"201051344000417","174011545737251",18.05,15.80,0,297.26,339.95,6.8,4.7,0.022,1094343.1,1094343.1,10773,0,0,0,L,1122011218,1,122.68,122.68,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917317,724517.00
08/04/2019 07:15,2,0.299,ACTIVE,214.87,338.44,60.028,1564917304,"201051344000685","174011545737251",27.73,15.80,0,315.60,354.97,8.4,6.2,0.040,1393369.3,1393369.3,10759,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917318,724518.00
08/04/2019 07:15,2,0.320,ACTIVE,214.87,338.14,60.028,1564917304,"201051344000651","174011545737251",28.03,15.30,0,331.83,342.05,9.2,6.9,0.035,1388021.9,1388021.9,10751,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917319,724519.00
08/04/2019 07:15,2,0.318,ACTIVE,213.74,336.94,60.059,1564917304,"201051344000594","174011545737251",28.90,16.30,0,328.52,341.15,9.3,7.1,0.035,1397657.6,1397657.6,10750,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917319,724520.00
08/04/2019 07:15,2,0.318,ACTIVE,214.19,337.54,60.033,1564917304,"201051344000469","174011545737251",29.06,15.50,0,328.82,341.45,9.4,7.1,0.044,1378022.0,1378022.0,10760,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917320,724521.00
08/04/2019 07:15,2,0.344,ACTIVE,214.87,338.14,60.028,1564917304,"201051344000585","174011545737251",28.01,16.30,0,326.12,348.36,9.8,7.5,0.049,1403990.0,1403990.0,10745,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917321,724522.00
08/04/2019 07:15,2,0.318,ACTIVE,214.64,338.44,60.001,1564917304,"201051344000853","174011545737251",28.84,16.00,0,330.93,342.35,9.3,7.1,0.040,1400700.6,1400700.6,10758,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917322,724523.00
08/04/2019 07:15,2,0.297,ACTIVE,214.87,337.54,60.028,1564917304,"201051344001145","174011545737251",27.81,15.50,0,321.31,351.67,8.4,6.2,0.040,1402311.7,1402311.7,10779,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917323,724524.00
08/04/2019 07:15,2,0.328,ACTIVE,214.87,337.54,60.022,1564917304,"201051344000438","174011545737251",28.49,15.80,0,323.41,348.96,9.4,7.2,0.040,1395834.7,1395834.7,10751,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917324,724525.00
08/04/2019 07:15,2,0.326,ACTIVE,214.41,336.04,60.028,1564917304,"201051344001135","174011545737251",29.10,15.80,0,330.93,341.15,9.6,7.4,0.040,1383646.9,1383646.9,10743,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917325,724526.00
08/04/2019 07:15,2,0.332,ACTIVE,213.96,336.64,60.022,1564917304,"201051344000983","174011545737251",28.88,16.30,0,329.73,341.15,9.7,7.5,0.044,1398988.2,1398988.2,10749,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917326,724527.00
08/04/2019 07:15,2,0.324,ACTIVE,214.64,336.94,60.022,1564917304,"201051344001203","174011545737251",27.21,15.80,0,325.82,348.06,8.9,6.7,0.040,1391801.7,1391801.7,10765,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917327,724528.00
08/04/2019 07:15,2,0.301,ACTIVE,214.41,337.24,60.028,1564917304,"201051344001230","174011545737251",28.29,15.80,0,318.30,349.86,8.7,6.4,0.035,1386027.8,1386027.8,10794,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917328,724529.00
08/04/2019 07:15,2,0.326,ACTIVE,214.19,337.24,60.033,1564917304,"201051344000646","174011545737251",27.71,16.30,0,329.73,342.05,9.2,6.9,0.044,1380091.2,1380091.2,10765,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917329,724530.00
08/04/2019 07:15,2,0.326,ACTIVE,214.19,336.04,60.022,1564917304,"201051344000867","174011545737251",28.23,16.70,0,329.13,344.45,9.4,7.1,0.040,1376129.1,1376129.1,10762,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917330,724531.00
08/04/2019 07:15,2,0.326,ACTIVE,214.41,338.74,60.028,1564917304,"201051344000633","174011545737251",28.31,15.80,0,325.82,348.66,9.4,7.1,0.040,1372778.1,1372778.1,10771,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917331,724532.00
08/04/2019 07:15,2,0.350,ACTIVE,214.19,337.54,60.022,1564917304,"201051344000955","174011545737251",27.61,16.00,0,324.02,347.16,9.8,7.5,0.040,1400846.1,1400846.1,10763,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917333,724533.00
08/04/2019 07:15,2,0.336,ACTIVE,214.19,336.94,60.033,1564917304,"201051344000648","174011545737251",27.91,15.50,0,330.03,341.75,9.5,7.3,0.044,1386223.5,1386223.5,10745,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917334,724534.00
08/04/2019 07:15,2,0.318,ACTIVE,214.41,337.24,60.059,1564917304,"201051344000645","174011545737251",27.97,16.30,0,330.63,341.45,9.1,6.8,0.040,1392077.4,1392077.4,10754,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917334,724535.00
08/04/2019 07:15,2,0.334,ACTIVE,213.96,336.94,60.012,1564917304,"201051344000569","174011545737251",28.07,16.00,0,329.43,341.15,9.5,7.3,0.049,1409409.0,1409409.0,10747,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917335,724536.00
08/04/2019 07:15,2,0.375,ALERT,214.41,340.25,60.028,1564917304,"179051228000119","174011545737251",28.39,18.00,0,295.76,344.45,10.8,8.5,0.040,195226.2,195226.2,10848,0,0,0,L,46974696,1,122.23,123.59,0000,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564917337,724537.00
08/04/2019 07:30,2,0.453,ACTIVE,214.19,337.54,60.033,1564918204,"201051344000579","174011545737251",28.59,17.50,0,331.23,343.55,13.1,10.8,0.066,1410893.5,1410893.5,10756,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918205,724538.00
08/04/2019 07:30,2,0.414,ACTIVE,214.64,337.24,60.006,1564918204,"201051344001025","174011545737251",28.49,16.70,0,332.43,343.55,12.0,9.6,0.062,1396429.8,1396429.8,10750,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918206,724539.00
08/04/2019 07:30,2,0.420,ACTIVE,214.64,339.04,59.996,1564918204,"201051344001093","174011545737251",28.29,17.00,0,332.13,343.25,12.1,9.7,0.057,1377927.9,1377927.9,10780,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918207,724540.00
08/04/2019 07:30,2,0.424,ACTIVE,214.19,337.24,60.006,1564918204,"201051344000458","174011545737251",28.43,17.50,0,331.83,342.95,12.2,9.9,0.075,1391296.0,1391296.0,10746,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918208,724541.00
08/04/2019 07:30,2,0.434,ACTIVE,214.64,337.84,60.006,1564918204,"201051344000890","174011545737251",28.41,17.00,0,331.23,343.25,12.5,10.1,0.071,1393216.9,1393216.9,10754,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918209,724542.00
08/04/2019 07:30,2,0.391,ACTIVE,213.96,338.44,60.006,1564918204,"201051344000988","174011545737251",18.65,16.70,0,330.33,342.95,7.4,5.2,0.049,1053783.1,1053783.1,10745,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918210,724543.00
08/04/2019 07:30,2,0.416,ACTIVE,215.09,339.34,59.990,1564918204,"201051344000582","174011545737251",27.49,16.00,0,331.83,343.85,11.6,9.3,0.062,1370209.9,1370209.9,10745,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918211,724544.00
08/04/2019 07:30,2,0.416,ACTIVE,213.96,336.94,60.001,1564918204,"201051344000868","174011545737251",29.14,16.70,0,331.53,343.25,12.3,9.9,0.066,1378257.1,1378257.1,10743,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918212,724545.00
08/04/2019 07:30,2,0.418,ACTIVE,214.64,338.44,60.012,1564918204,"201051344000576","174011545737251",28.49,16.30,0,331.53,343.25,12.1,9.8,0.071,1394062.5,1394062.5,10772,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918213,724546.00
08/04/2019 07:30,2,0.402,ACTIVE,214.19,337.54,60.006,1564918204,"201051344001158","174011545737251",28.73,16.70,0,330.63,343.85,11.8,9.4,0.066,1371575.6,1371575.6,10742,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918214,724547.00
08/04/2019 07:30,2,0.389,ACTIVE,214.87,338.74,59.996,1564918204,"201051344000917","174011545737251",28.09,17.30,0,330.33,344.15,11.1,8.8,0.066,1387501.8,1387501.8,10779,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918215,724548.00
08/04/2019 07:30,2,0.434,ACTIVE,214.64,337.84,60.006,1564918204,"201051344000417","174011545737251",18.91,16.70,0,332.43,342.35,8.3,6.1,0.040,1094344.4,1094344.4,10775,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918216,724549.00
08/04/2019 07:30,2,0.396,ACTIVE,215.09,338.74,60.001,1564918204,"201051344000685","174011545737251",27.81,16.70,0,333.03,344.45,11.2,8.9,0.066,1393371.2,1393371.2,10760,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918217,724550.00
08/04/2019 07:30,2,0.416,ACTIVE,214.87,338.74,60.001,1564918204,"201051344000651","174011545737251",28.31,15.80,0,332.43,345.06,11.9,9.6,0.066,1388023.9,1388023.9,10752,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918218,724551.00
08/04/2019 07:30,2,0.416,ACTIVE,213.96,337.24,60.006,1564918204,"201051344000594","174011545737251",29.06,17.30,0,329.43,343.85,12.3,9.9,0.066,1397659.7,1397659.7,10751,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918219,724552.00
08/04/2019 07:30,2,0.447,ACTIVE,214.19,337.84,59.985,1564918204,"201051344000469","174011545737251",26.94,16.00,0,330.93,343.55,12.2,9.9,0.075,1378024.1,1378024.1,10761,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918220,724553.00
08/04/2019 07:30,2,0.438,ACTIVE,214.87,338.44,59.996,1564918204,"201051344000585","174011545737251",28.41,17.30,0,331.53,344.76,12.6,10.2,0.071,1403992.2,1403992.2,10746,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918221,724554.00
08/04/2019 07:30,2,0.422,ACTIVE,214.64,339.04,60.012,1564918204,"201051344000853","174011545737251",27.99,16.70,0,332.73,345.06,12.0,9.6,0.071,1400702.7,1400702.7,10759,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918222,724555.00
08/04/2019 07:30,2,0.395,ACTIVE,214.87,339.04,60.028,1564918204,"201051344001145","174011545737251",28.25,16.00,0,332.43,343.85,11.3,9.0,0.057,1402313.6,1402313.6,10780,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918223,724556.00
08/04/2019 07:30,2,0.432,ACTIVE,214.87,338.44,60.017,1564918204,"201051344000438","174011545737251",28.47,16.70,0,332.13,344.45,12.4,10.1,0.066,1395836.8,1395836.8,10752,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918224,724557.00
08/04/2019 07:30,2,0.430,ACTIVE,214.41,337.84,60.012,1564918204,"201051344001135","174011545737251",28.78,16.70,0,331.23,343.85,12.6,10.2,0.066,1383649.0,1383649.0,10744,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918225,724558.00
08/04/2019 07:30,2,0.428,ACTIVE,214.19,337.24,60.001,1564918204,"201051344000983","174011545737251",29.00,17.00,0,329.73,342.95,12.6,10.2,0.066,1398990.4,1398990.4,10750,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918226,724559.00
08/04/2019 07:30,2,0.424,ACTIVE,214.87,338.44,60.006,1564918204,"201051344001203","174011545737251",27.83,16.30,0,331.53,344.76,12.0,9.6,0.066,1391803.7,1391803.7,10766,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918227,724560.00
08/04/2019 07:30,2,0.408,ACTIVE,214.64,337.84,59.985,1564918204,"201051344001230","174011545737251",27.85,16.30,0,330.63,342.35,11.5,9.2,0.062,1386029.7,1386029.7,10795,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918228,724561.00
08/04/2019 07:30,2,0.428,ACTIVE,214.41,338.14,60.038,1564918204,"201051344000646","174011545737251",27.99,17.00,0,330.63,345.06,12.2,9.8,0.071,1380093.3,1380093.3,10766,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918228,724562.00
08/04/2019 07:30,2,0.420,ACTIVE,214.41,336.94,60.012,1564918204,"201051344000867","174011545737251",28.94,17.30,0,331.23,343.25,12.3,10.0,0.066,1376131.2,1376131.2,10763,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918229,724563.00
08/04/2019 07:30,2,0.430,ACTIVE,214.64,339.65,60.001,1564918204,"201051344000633","174011545737251",27.95,16.30,0,331.23,345.96,12.2,9.9,0.071,1372780.2,1372780.2,10772,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918231,724564.00
08/04/2019 07:30,2,0.447,ACTIVE,214.41,338.74,60.012,1564918204,"201051344000955","174011545737251",28.82,17.00,0,330.63,343.85,13.1,10.7,0.075,1400848.3,1400848.3,10764,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918232,724565.00
08/04/2019 07:30,2,0.439,ACTIVE,214.19,337.54,60.006,1564918204,"201051344000648","174011545737251",27.57,16.00,0,331.53,343.55,12.3,10.0,0.071,1386225.6,1386225.6,10746,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918233,724566.00
08/04/2019 07:30,2,0.412,ACTIVE,214.64,337.54,60.001,1564918204,"201051344000645","174011545737251",28.55,17.00,0,331.53,344.45,11.9,9.6,0.066,1392079.4,1392079.4,10755,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918234,724567.00
08/04/2019 07:30,2,0.428,ACTIVE,214.19,338.14,60.006,1564918204,"201051344000569","174011545737251",28.65,17.00,0,331.53,344.15,12.4,10.1,0.066,1409411.2,1409411.2,10748,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918235,724568.00
08/04/2019 07:30,2,0.467,ACTIVE,214.41,341.75,60.022,1564918204,"179051228000119","174011545737251",28.69,18.70,0,331.53,347.76,13.6,11.2,0.066,195227.0,195227.0,10850,0,0,0,L,46974696,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564918236,724569.00
08/04/2019 07:45,2,0.637,ACTIVE,212.83,337.54,60.012,1564919104,"201051344000579","174011545737251",29.28,18.00,0,330.33,346.26,18.9,16.3,0.124,1410896.8,1410896.8,10757,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919105,724570.00
08/04/2019 07:45,2,0.621,ACTIVE,212.83,337.84,60.049,1564919104,"201051344001025","174011545737251",29.22,17.30,0,331.53,347.16,18.4,15.9,0.124,1396433.0,1396433.0,10751,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919106,724571.00
08/04/2019 07:45,2,0.627,ACTIVE,213.06,338.74,60.017,1564919104,"201051344001093","174011545737251",29.04,17.80,0,331.83,346.86,18.4,15.9,0.119,1377931.1,1377931.1,10781,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919107,724572.00
08/04/2019 07:45,2,0.604,ACTIVE,212.61,336.94,60.043,1564919104,"201051344000458","174011545737251",28.98,18.00,0,329.43,345.66,17.7,15.2,0.124,1391299.1,1391299.1,10747,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919108,724573.00
08/04/2019 07:45,2,0.629,ACTIVE,212.83,337.84,60.054,1564919104,"201051344000890","174011545737251",29.48,17.50,0,331.23,346.86,18.8,16.2,0.119,1393220.2,1393220.2,10755,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919109,724574.00
08/04/2019 07:45,2,0.600,ACTIVE,212.61,337.84,60.043,1564919104,"201051344000988","174011545737251",18.83,17.30,0,328.82,344.45,11.5,9.2,0.084,1053784.9,1053784.9,10746,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919110,724575.00
08/04/2019 07:45,2,0.611,ACTIVE,213.29,340.25,60.038,1564919104,"201051344000582","174011545737251",28.45,16.70,0,331.53,347.46,17.6,15.1,0.119,1370213.0,1370213.0,10746,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919111,724576.00
08/04/2019 07:45,2,0.617,ACTIVE,212.61,337.54,60.065,1564919104,"201051344000868","174011545737251",28.98,17.00,0,329.73,346.26,18.1,15.6,0.124,1378260.3,1378260.3,10744,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919112,724577.00
08/04/2019 07:45,2,0.594,ACTIVE,213.06,338.74,59.996,1564919104,"201051344000576","174011545737251",29.14,17.00,0,330.03,347.16,17.5,15.0,0.124,1394065.7,1394065.7,10773,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919113,724578.00
08/04/2019 07:45,2,0.596,ACTIVE,212.61,337.84,60.070,1564919104,"201051344001158","174011545737251",28.96,17.30,0,330.63,346.56,17.5,15.0,0.128,1371578.7,1371578.7,10743,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919114,724579.00
08/04/2019 07:45,2,0.588,ACTIVE,213.06,338.74,60.038,1564919104,"201051344000917","174011545737251",29.30,17.80,0,329.43,346.86,17.4,14.9,0.119,1387504.8,1387504.8,10780,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919115,724580.00
08/04/2019 07:45,2,0.652,ACTIVE,213.06,337.54,60.038,1564919104,"201051344000417","174011545737251",18.65,17.30,0,332.13,344.15,12.3,10.0,0.080,1094346.4,1094346.4,10776,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919116,724581.00
08/04/2019 07:45,2,0.594,ACTIVE,213.29,338.74,60.043,1564919104,"201051344000685","174011545737251",28.75,17.30,0,331.23,347.16,17.3,14.8,0.128,1393374.2,1393374.2,10761,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919117,724582.00
08/04/2019 07:45,2,0.611,ACTIVE,212.83,339.04,60.049,1564919104,"201051344000651","174011545737251",29.02,16.70,0,332.13,347.76,18.0,15.4,0.119,1388027.1,1388027.1,10753,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919118,724583.00
08/04/2019 07:45,2,0.605,ACTIVE,212.38,337.54,60.033,1564919104,"201051344000594","174011545737251",28.96,17.50,0,329.43,345.96,17.8,15.2,0.119,1397662.9,1397662.9,10752,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919119,724584.00
