ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 07:45,2,0.613,ACTIVE,212.61,338.44,60.043,1564919104,"201051344000469","174011545737251",28.45,17.00,0,329.73,346.56,17.7,15.2,0.128,1378027.3,1378027.3,10762,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919120,724585.00
08/04/2019 07:45,2,0.639,ACTIVE,213.06,340.25,60.049,1564919104,"201051344000585","174011545737251",28.82,17.80,0,331.23,347.46,18.7,16.1,0.128,1403995.5,1403995.5,10747,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919121,724586.00
08/04/2019 07:45,2,0.604,ACTIVE,213.29,339.04,60.043,1564919104,"201051344000853","174011545737251",28.67,17.50,0,332.43,347.16,17.6,15.0,0.115,1400705.9,1400705.9,10760,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919122,724587.00
08/04/2019 07:45,2,0.586,ACTIVE,213.06,339.34,60.070,1564919104,"201051344001145","174011545737251",29.08,17.00,0,332.73,347.46,17.3,14.8,0.115,1402316.6,1402316.6,10781,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919123,724588.00
08/04/2019 07:45,2,0.613,ACTIVE,212.83,338.44,60.043,1564919104,"201051344000438","174011545737251",29.34,17.30,0,332.13,347.76,18.3,15.7,0.119,1395840.1,1395840.1,10753,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919123,724589.00
08/04/2019 07:45,2,0.631,ACTIVE,212.61,337.24,60.043,1564919104,"201051344001135","174011545737251",29.00,17.30,0,330.63,346.56,18.5,16.0,0.124,1383652.4,1383652.4,10745,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919124,724590.00
08/04/2019 07:45,2,0.598,ACTIVE,212.61,337.24,60.054,1564919104,"201051344000983","174011545737251",29.18,17.80,0,330.03,345.96,17.7,15.1,0.119,1398993.7,1398993.7,10751,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919125,724591.00
08/04/2019 07:45,2,0.609,ACTIVE,212.83,337.54,60.043,1564919104,"201051344001203","174011545737251",28.59,17.30,0,332.13,348.06,17.7,15.1,0.119,1391806.9,1391806.9,10767,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919126,724592.00
08/04/2019 07:45,2,0.582,ACTIVE,212.61,337.84,60.049,1564919104,"201051344001230","174011545737251",29.56,17.00,0,330.03,345.96,17.4,14.9,0.119,1386032.8,1386032.8,10796,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919127,724593.00
08/04/2019 07:45,2,0.602,ACTIVE,212.38,338.14,60.049,1564919104,"201051344000646","174011545737251",29.10,17.80,0,330.03,346.56,17.7,15.2,0.128,1380096.5,1380096.5,10767,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919128,724594.00
08/04/2019 07:45,2,0.598,ACTIVE,212.61,336.64,60.049,1564919104,"201051344000867","174011545737251",28.57,17.80,0,330.33,345.96,17.3,14.8,0.110,1376134.4,1376134.4,10764,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919129,724595.00
08/04/2019 07:45,2,0.580,ACTIVE,213.06,339.34,60.049,1564919104,"201051344000633","174011545737251",28.98,17.30,0,331.23,347.76,17.1,14.5,0.115,1372783.3,1372783.3,10773,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919130,724596.00
08/04/2019 07:45,2,0.625,ACTIVE,212.16,337.84,60.043,1564919104,"201051344000955","174011545737251",28.98,17.50,0,330.63,346.86,18.4,15.8,0.124,1400851.8,1400851.8,10765,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919132,724597.00
08/04/2019 07:45,2,0.578,ACTIVE,212.61,336.94,60.038,1564919104,"201051344000648","174011545737251",29.08,16.70,0,331.23,346.26,17.1,14.5,0.115,1386228.8,1386228.8,10747,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919133,724598.00
08/04/2019 07:45,2,0.568,ACTIVE,212.83,337.54,60.038,1564919104,"201051344000645","174011545737251",28.77,17.50,0,331.83,346.86,16.6,14.1,0.110,1392082.5,1392082.5,10756,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919134,724599.00
08/04/2019 07:45,2,0.596,ACTIVE,212.61,336.94,60.065,1564919104,"201051344000569","174011545737251",28.61,17.50,0,330.03,346.56,17.3,14.8,0.110,1409414.4,1409414.4,10749,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919134,724600.00
08/04/2019 07:45,2,0.633,ACTIVE,212.83,340.85,60.038,1564919104,"179051228000119","174011545737251",28.94,19.50,0,331.83,349.26,18.6,16.0,0.110,195230.5,195230.5,10851,0,0,0,L,46974696,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564919135,724601.00
08/04/2019 08:00,2,0.648,ACTIVE,213.06,337.84,60.006,1564920004,"201051344000579","174011545737251",29.54,18.70,0,330.03,346.86,19.4,16.8,0.128,1410900.8,1410900.8,10758,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920005,724602.00
08/04/2019 08:00,2,0.633,ACTIVE,213.74,338.14,60.070,1564920004,"201051344001025","174011545737251",29.12,17.80,0,330.03,347.46,18.7,16.1,0.128,1396436.8,1396436.8,10752,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920006,724603.00
08/04/2019 08:00,2,0.631,ACTIVE,213.96,339.34,60.038,1564920004,"201051344001093","174011545737251",28.80,18.30,0,330.33,347.16,18.4,15.9,0.119,1377934.9,1377934.9,10782,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920007,724604.00
08/04/2019 08:00,2,0.623,ACTIVE,213.06,337.54,60.033,1564920004,"201051344000458","174011545737251",29.12,18.70,0,328.82,347.16,18.4,15.8,0.128,1391302.8,1391302.8,10748,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920008,724605.00
08/04/2019 08:00,2,0.639,ACTIVE,213.74,338.44,60.054,1564920004,"201051344000890","174011545737251",29.10,18.00,0,329.43,347.16,18.9,16.3,0.124,1393224.1,1393224.1,10756,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920009,724606.00
08/04/2019 08:00,2,0.621,ACTIVE,213.06,338.14,60.043,1564920004,"201051344000988","174011545737251",18.71,17.80,0,328.52,345.66,11.8,9.5,0.088,1053787.1,1053787.1,10747,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920010,724607.00
08/04/2019 08:00,2,0.615,ACTIVE,214.41,339.95,60.049,1564920004,"201051344000582","174011545737251",28.61,17.50,0,330.33,347.46,17.9,15.3,0.124,1370216.7,1370216.7,10747,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920011,724608.00
08/04/2019 08:00,2,0.629,ACTIVE,213.06,338.14,60.043,1564920004,"201051344000868","174011545737251",29.04,17.80,0,326.72,346.86,18.6,16.0,0.124,1378264.0,1378264.0,10745,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920012,724609.00
08/04/2019 08:00,2,0.609,ACTIVE,213.51,339.65,60.043,1564920004,"201051344000576","174011545737251",29.30,17.50,0,329.43,347.46,18.1,15.6,0.128,1394069.3,1394069.3,10774,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920013,724610.00
08/04/2019 08:00,2,0.623,ACTIVE,213.29,338.44,60.054,1564920004,"201051344001158","174011545737251",28.53,17.80,0,329.43,347.46,18.1,15.5,0.128,1371582.3,1371582.3,10744,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920014,724611.00
08/04/2019 08:00,2,0.598,ACTIVE,214.19,339.34,60.043,1564920004,"201051344000917","174011545737251",29.08,18.30,0,329.73,347.46,17.6,15.1,0.119,1387508.4,1387508.4,10781,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920015,724612.00
08/04/2019 08:00,2,0.652,ACTIVE,213.96,337.84,60.049,1564920004,"201051344000417","174011545737251",18.75,17.80,0,329.13,344.45,12.4,10.1,0.080,1094348.9,1094348.9,10777,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920016,724613.00
08/04/2019 08:00,2,0.596,ACTIVE,214.19,339.65,60.043,1564920004,"201051344000685","174011545737251",28.80,17.50,0,329.73,348.66,17.4,14.9,0.124,1393377.8,1393377.8,10762,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920017,724614.00
08/04/2019 08:00,2,0.631,ACTIVE,213.96,339.34,60.038,1564920004,"201051344000651","174011545737251",28.23,17.50,0,330.63,347.46,18.1,15.5,0.124,1388030.9,1388030.9,10754,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920018,724615.00
08/04/2019 08:00,2,0.633,ACTIVE,212.83,338.14,60.038,1564920004,"201051344000594","174011545737251",28.57,18.00,0,328.22,346.86,18.3,15.8,0.128,1397666.6,1397666.6,10753,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920019,724616.00
08/04/2019 08:00,2,0.645,ACTIVE,213.29,338.74,60.033,1564920004,"201051344000469","174011545737251",28.43,17.50,0,327.62,346.56,18.6,16.0,0.137,1378031.1,1378031.1,10763,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920020,724617.00
08/04/2019 08:00,2,0.656,ACTIVE,214.19,339.95,60.049,1564920004,"201051344000585","174011545737251",28.86,18.30,0,330.03,348.06,19.2,16.6,0.128,1403999.4,1403999.4,10748,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920021,724618.00
08/04/2019 08:00,2,0.635,ACTIVE,213.74,339.95,60.038,1564920004,"201051344000853","174011545737251",28.67,18.00,0,331.53,347.76,18.4,15.9,0.128,1400709.6,1400709.6,10761,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920022,724619.00
08/04/2019 08:00,2,0.602,ACTIVE,213.96,339.34,60.043,1564920004,"201051344001145","174011545737251",28.67,17.50,0,331.83,347.76,17.5,14.9,0.119,1402320.2,1402320.2,10782,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920023,724620.00
08/04/2019 08:00,2,0.629,ACTIVE,213.96,339.04,60.038,1564920004,"201051344000438","174011545737251",28.78,17.80,0,330.63,347.76,18.4,15.8,0.124,1395844.0,1395844.0,10754,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920024,724621.00
08/04/2019 08:00,2,0.645,ACTIVE,213.51,338.44,60.043,1564920004,"201051344001135","174011545737251",29.06,18.00,0,327.92,346.86,19.0,16.4,0.128,1383656.3,1383656.3,10746,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920025,724622.00
08/04/2019 08:00,2,0.643,ACTIVE,213.06,338.14,60.038,1564920004,"201051344000983","174011545737251",29.04,18.30,0,327.62,347.46,18.9,16.3,0.128,1398997.5,1398997.5,10752,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920026,724623.00
08/04/2019 08:00,2,0.621,ACTIVE,213.96,338.14,60.054,1564920004,"201051344001203","174011545737251",28.96,17.80,0,329.73,348.36,18.3,15.7,0.128,1391810.7,1391810.7,10768,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920026,724624.00
08/04/2019 08:00,2,0.609,ACTIVE,213.51,338.14,60.038,1564920004,"201051344001230","174011545737251",28.53,17.50,0,328.22,346.56,17.7,15.1,0.124,1386036.5,1386036.5,10797,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920027,724625.00
08/04/2019 08:00,2,0.623,ACTIVE,213.29,338.74,60.049,1564920004,"201051344000646","174011545737251",29.00,18.00,0,328.22,347.76,18.3,15.8,0.124,1380100.3,1380100.3,10768,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920028,724626.00
08/04/2019 08:00,2,0.627,ACTIVE,213.29,337.54,60.043,1564920004,"201051344000867","174011545737251",28.84,18.70,0,330.03,346.56,18.4,15.8,0.119,1376138.1,1376138.1,10765,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920029,724627.00
08/04/2019 08:00,2,0.621,ACTIVE,213.51,339.95,60.033,1564920004,"201051344000633","174011545737251",28.71,17.80,0,329.43,348.06,18.1,15.6,0.124,1372787.0,1372787.0,10774,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920030,724628.00
08/04/2019 08:00,2,0.646,ACTIVE,213.51,339.04,60.038,1564920004,"201051344000955","174011545737251",28.92,18.00,0,328.82,346.56,19.0,16.4,0.128,1400855.7,1400855.7,10766,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920032,724629.00
08/04/2019 08:00,2,0.623,ACTIVE,213.29,338.14,60.070,1564920004,"201051344000648","174011545737251",28.86,17.30,0,329.13,346.56,18.2,15.7,0.128,1386232.5,1386232.5,10748,0,0,0,L,1122011218,1,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920033,724630.00
08/04/2019 08:00,2,0.615,ACTIVE,213.51,339.04,60.012,1564920004,"201051344000645","174011545737251",28.67,18.00,0,330.03,346.86,17.9,15.3,0.124,1392086.1,1392086.1,10757,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920034,724631.00
08/04/2019 08:00,2,0.641,ACTIVE,213.29,338.74,60.038,1564920004,"201051344000569","174011545737251",28.90,18.00,0,327.92,347.16,18.8,16.2,0.128,1409418.2,1409418.2,10750,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920034,724632.00
08/04/2019 08:00,2,0.682,ACTIVE,213.29,341.75,60.001,1564920004,"179051228000119","174011545737251",28.80,20.00,0,330.63,351.07,20.0,17.3,0.128,195232.1,195232.1,10852,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920035,724633.00
08/04/2019 08:15,2,0.957,ACTIVE,212.61,341.15,60.006,1564920904,"201051344000579","174011545737251",29.90,19.30,0,329.73,354.97,29.0,26.1,0.212,1410906.2,1410906.2,10759,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920905,724634.00
08/04/2019 08:15,2,0.959,ACTIVE,213.06,341.45,60.006,1564920904,"201051344001025","174011545737251",29.18,18.70,0,330.63,355.28,28.4,25.5,0.212,1396442.1,1396442.1,10753,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920906,724635.00
08/04/2019 08:15,2,0.938,ACTIVE,213.29,341.75,60.001,1564920904,"201051344001093","174011545737251",29.28,19.00,0,331.23,354.67,27.9,25.0,0.203,1377940.1,1377940.1,10783,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920907,724636.00
08/04/2019 08:15,2,0.926,ACTIVE,212.61,340.85,59.964,1564920904,"201051344000458","174011545737251",29.40,19.50,0,329.43,354.37,27.6,24.7,0.212,1391307.9,1391307.9,10749,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920908,724637.00
08/04/2019 08:15,2,0.961,ACTIVE,213.06,341.45,60.006,1564920904,"201051344000890","174011545737251",29.54,18.30,0,330.33,354.67,28.8,25.8,0.212,1393229.5,1393229.5,10757,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920909,724638.00
08/04/2019 08:15,2,0.943,ACTIVE,212.61,339.95,60.006,1564920904,"201051344000988","174011545737251",19.08,18.30,0,329.13,350.17,18.2,15.7,0.141,1053790.3,1053790.3,10748,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920910,724639.00
08/04/2019 08:15,2,0.926,ACTIVE,213.51,342.05,60.001,1564920904,"201051344000582","174011545737251",29.06,18.30,0,330.93,354.97,27.3,24.4,0.203,1370221.7,1370221.7,10748,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920911,724640.00
08/04/2019 08:15,2,0.939,ACTIVE,212.61,340.85,60.006,1564920904,"201051344000868","174011545737251",29.24,18.30,0,328.82,354.37,27.9,25.0,0.212,1378269.2,1378269.2,10746,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920912,724641.00
08/04/2019 08:15,2,0.914,ACTIVE,213.06,342.05,59.996,1564920904,"201051344000576","174011545737251",29.20,18.30,0,330.03,355.28,27.1,24.2,0.208,1394074.4,1394074.4,10775,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920913,724642.00
08/04/2019 08:15,2,0.941,ACTIVE,212.83,341.45,59.990,1564920904,"201051344001158","174011545737251",29.04,18.70,0,330.33,355.28,27.7,24.8,0.221,1371587.5,1371587.5,10745,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920913,724643.00
08/04/2019 08:15,2,0.898,ACTIVE,213.29,341.45,60.017,1564920904,"201051344000917","174011545737251",29.30,19.50,0,330.63,354.07,26.7,23.8,0.208,1387513.4,1387513.4,10782,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920914,724644.00
08/04/2019 08:15,2,0.986,ACTIVE,213.06,339.34,59.990,1564920904,"201051344000417","174011545737251",18.96,18.30,0,330.63,348.36,19.0,16.4,0.133,1094352.2,1094352.2,10778,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920915,724645.00
08/04/2019 08:15,2,0.916,ACTIVE,213.29,342.05,59.990,1564920904,"201051344000685","174011545737251",29.32,18.30,0,330.33,354.67,27.2,24.3,0.221,1393382.8,1393382.8,10763,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920916,724646.00
08/04/2019 08:15,2,0.938,ACTIVE,213.29,342.05,60.001,1564920904,"201051344000651","174011545737251",29.46,18.30,0,330.93,355.28,28.1,25.2,0.212,1388036.0,1388036.0,10755,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920917,724647.00
08/04/2019 08:15,2,0.922,ACTIVE,212.38,339.95,59.953,1564920904,"201051344000594","174011545737251",29.48,18.70,0,327.92,354.07,27.6,24.7,0.217,1397671.8,1397671.8,10754,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920918,724648.00
08/04/2019 08:15,2,0.943,ACTIVE,212.83,341.75,60.001,1564920904,"201051344000469","174011545737251",29.46,18.00,0,329.13,355.28,28.2,25.3,0.225,1378036.3,1378036.3,10764,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920919,724649.00
08/04/2019 08:15,2,0.977,ACTIVE,213.29,342.05,60.012,1564920904,"201051344000585","174011545737251",29.20,19.00,0,330.63,355.28,28.9,26.0,0.221,1404004.9,1404004.9,10749,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920920,724650.00
08/04/2019 08:15,2,0.936,ACTIVE,212.83,342.65,60.001,1564920904,"201051344000853","174011545737251",29.24,19.30,0,330.63,355.88,27.8,24.9,0.212,1400714.8,1400714.8,10762,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920921,724651.00
08/04/2019 08:15,2,0.928,ACTIVE,213.29,341.75,59.996,1564920904,"201051344001145","174011545737251",28.96,18.00,0,331.53,354.97,27.3,24.4,0.212,1402325.2,1402325.2,10783,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920922,724652.00
08/04/2019 08:15,2,0.967,ACTIVE,213.29,342.35,60.001,1564920904,"201051344000438","174011545737251",29.68,18.70,0,331.23,355.58,29.1,26.2,0.221,1395849.3,1395849.3,10755,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920923,724653.00
08/04/2019 08:15,2,0.977,ACTIVE,213.06,340.85,59.996,1564920904,"201051344001135","174011545737251",29.84,19.00,0,328.82,354.67,29.5,26.6,0.221,1383661.8,1383661.8,10747,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920924,724654.00
08/04/2019 08:15,2,0.947,ACTIVE,212.61,341.15,60.006,1564920904,"201051344000983","174011545737251",29.38,19.30,0,329.73,354.67,28.2,25.3,0.217,1399002.7,1399002.7,10753,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920925,724655.00
08/04/2019 08:15,2,0.961,ACTIVE,213.29,341.45,60.017,1564920904,"201051344001203","174011545737251",29.10,18.30,0,329.73,355.58,28.4,25.5,0.221,1391815.9,1391815.9,10769,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920926,724656.00
08/04/2019 08:15,2,0.918,ACTIVE,213.06,340.55,59.980,1564920904,"201051344001230","174011545737251",29.84,18.00,0,328.82,353.17,27.8,24.9,0.203,1386041.5,1386041.5,10798,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920927,724657.00
08/04/2019 08:15,2,0.963,ACTIVE,212.83,341.45,59.990,1564920904,"201051344000646","174011545737251",29.48,19.00,0,329.13,354.67,28.8,25.9,0.225,1380105.6,1380105.6,10769,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920928,724658.00
08/04/2019 08:15,2,0.939,ACTIVE,212.83,340.55,59.996,1564920904,"201051344000867","174011545737251",29.34,19.50,0,329.73,353.77,27.9,25.0,0.208,1376143.3,1376143.3,10766,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920929,724659.00
08/04/2019 08:15,2,0.922,ACTIVE,213.06,342.65,59.985,1564920904,"201051344000633","174011545737251",29.38,18.70,0,330.33,355.88,27.5,24.6,0.212,1372792.2,1372792.2,10775,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920930,724660.00
08/04/2019 08:15,2,1.008,ACTIVE,212.83,340.85,59.985,1564920904,"201051344000955","174011545737251",29.46,19.00,0,329.13,354.37,30.1,27.1,0.230,1400861.2,1400861.2,10767,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920931,724661.00
08/04/2019 08:15,2,0.918,ACTIVE,212.83,340.85,59.964,1564920904,"201051344000648","174011545737251",29.42,18.00,0,330.03,354.67,27.4,24.5,0.212,1386237.7,1386237.7,10749,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920932,724662.00
08/04/2019 08:15,2,0.914,ACTIVE,213.06,341.75,60.001,1564920904,"201051344000645","174011545737251",29.26,19.00,0,330.93,355.28,27.1,24.3,0.203,1392091.2,1392091.2,10758,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920933,724663.00
08/04/2019 08:15,2,0.945,ACTIVE,212.61,341.45,59.996,1564920904,"201051344000569","174011545737251",29.20,19.00,0,330.03,354.97,28.0,25.1,0.221,1409423.5,1409423.5,10751,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920934,724664.00
08/04/2019 08:15,2,0.979,ACTIVE,212.83,344.76,59.990,1564920904,"179051228000119","174011545737251",29.50,21.00,0,331.23,357.38,29.3,26.3,0.217,195237.7,195237.7,10853,0,0,0,L,46974696,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564920935,724665.00
08/04/2019 08:30,2,1.098,ACTIVE,212.38,341.45,60.017,1564921804,"201051344000579","174011545737251",29.10,20.30,0,329.73,359.48,32.4,29.4,0.247,1410913.7,1410913.7,10760,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921805,724666.00
08/04/2019 08:30,2,1.104,ACTIVE,213.06,342.05,60.022,1564921804,"201051344001025","174011545737251",28.82,19.80,0,330.03,360.38,32.3,29.2,0.252,1396449.6,1396449.6,10754,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921807,724667.00
08/04/2019 08:30,2,1.082,ACTIVE,213.51,343.55,60.017,1564921804,"201051344001093","174011545737251",28.88,19.80,0,330.33,360.08,31.7,28.7,0.239,1377947.4,1377947.4,10784,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921808,724668.00
08/04/2019 08:30,2,1.053,ACTIVE,212.61,341.75,60.022,1564921804,"201051344000458","174011545737251",29.40,20.30,0,328.82,358.28,31.4,28.3,0.252,1391315.1,1391315.1,10750,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921809,724669.00
08/04/2019 08:30,2,1.096,ACTIVE,213.06,341.75,60.022,1564921804,"201051344000890","174011545737251",29.70,19.30,0,329.43,360.38,33.0,29.9,0.247,1393237.1,1393237.1,10758,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921809,724670.00
08/04/2019 08:30,2,1.092,ACTIVE,212.38,340.55,60.012,1564921804,"201051344000988","174011545737251",19.12,19.50,0,330.63,352.57,21.1,18.5,0.168,1053794.9,1053794.9,10749,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921810,724671.00
08/04/2019 08:30,2,1.061,ACTIVE,213.74,343.25,60.043,1564921804,"201051344000582","174011545737251",28.94,19.30,0,330.63,360.08,31.2,28.2,0.243,1370229.0,1370229.0,10749,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921811,724672.00
08/04/2019 08:30,2,1.092,ACTIVE,212.38,342.35,60.017,1564921804,"201051344000868","174011545737251",29.12,19.30,0,328.52,357.98,32.2,29.2,0.243,1378276.5,1378276.5,10747,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921812,724673.00
08/04/2019 08:30,2,1.076,ACTIVE,212.83,342.95,60.022,1564921804,"201051344000576","174011545737251",28.90,19.50,0,330.33,358.88,31.6,28.5,0.247,1394081.4,1394081.4,10776,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921813,724674.00
08/04/2019 08:30,2,1.094,ACTIVE,212.61,342.05,60.022,1564921804,"201051344001158","174011545737251",29.38,19.50,0,329.73,359.18,32.6,29.5,0.261,1371594.7,1371594.7,10746,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921814,724675.00
08/04/2019 08:30,2,1.033,ACTIVE,213.51,342.95,60.017,1564921804,"201051344000917","174011545737251",29.20,20.30,0,330.03,359.18,30.6,27.6,0.239,1387520.4,1387520.4,10783,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921815,724676.00
08/04/2019 08:30,2,1.123,ACTIVE,213.29,340.25,60.028,1564921804,"201051344000417","174011545737251",19.14,19.50,0,330.33,351.67,21.8,19.1,0.159,1094357.1,1094357.1,10779,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921816,724677.00
08/04/2019 08:30,2,1.061,ACTIVE,213.51,343.85,60.017,1564921804,"201051344000685","174011545737251",29.44,19.00,0,329.73,360.08,31.6,28.6,0.265,1393390.1,1393390.1,10764,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921817,724678.00
08/04/2019 08:30,2,1.115,ACTIVE,213.51,343.55,60.033,1564921804,"201051344000651","174011545737251",28.94,19.50,0,330.33,360.69,32.7,29.7,0.256,1388043.5,1388043.5,10756,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921818,724679.00
08/04/2019 08:30,2,1.084,ACTIVE,212.16,341.15,60.017,1564921804,"201051344000594","174011545737251",29.42,19.50,0,326.72,358.58,32.3,29.3,0.252,1397679.0,1397679.0,10755,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921819,724680.00
08/04/2019 08:30,2,1.133,ACTIVE,212.61,342.95,60.022,1564921804,"201051344000469","174011545737251",28.98,19.30,0,328.82,359.18,33.3,30.2,0.278,1378043.7,1378043.7,10765,0,0,0,L,1122011218,1,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921820,724681.00
08/04/2019 08:30,2,1.133,ACTIVE,213.74,343.85,60.022,1564921804,"201051344000585","174011545737251",29.10,20.00,0,329.13,360.69,33.5,30.4,0.261,1404012.5,1404012.5,10750,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921821,724682.00
08/04/2019 08:30,2,1.100,ACTIVE,213.29,343.25,60.017,1564921804,"201051344000853","174011545737251",29.36,20.30,0,330.93,359.48,32.7,29.7,0.256,1400722.0,1400722.0,10763,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921822,724683.00
08/04/2019 08:30,2,1.035,ACTIVE,213.51,342.95,59.996,1564921804,"201051344001145","174011545737251",29.04,19.00,0,331.53,360.08,30.5,27.5,0.234,1402332.4,1402332.4,10784,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921823,724684.00
08/04/2019 08:30,2,1.074,ACTIVE,213.29,343.55,59.990,1564921804,"201051344000438","174011545737251",29.90,19.50,0,330.63,361.29,32.6,29.5,0.252,1395857.0,1395857.0,10756,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921824,724685.00
08/04/2019 08:30,2,1.102,ACTIVE,213.06,341.45,59.996,1564921804,"201051344001135","174011545737251",29.36,19.80,0,329.73,359.78,32.8,29.7,0.247,1383669.5,1383669.5,10748,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921825,724686.00
08/04/2019 08:30,2,1.066,ACTIVE,212.61,341.45,60.022,1564921804,"201051344000983","174011545737251",29.66,20.30,0,329.13,358.58,32.1,29.1,0.252,1399010.0,1399010.0,10754,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921826,724687.00
08/04/2019 08:30,2,1.049,ACTIVE,213.51,342.35,60.012,1564921804,"201051344001203","174011545737251",29.02,19.50,0,330.33,360.99,30.9,27.9,0.243,1391823.3,1391823.3,10770,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921827,724688.00
08/04/2019 08:30,2,1.016,ACTIVE,213.06,342.05,60.054,1564921804,"201051344001230","174011545737251",29.24,19.00,0,326.42,358.58,30.1,27.1,0.234,1386048.8,1386048.8,10799,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921828,724689.00
08/04/2019 08:30,2,1.051,ACTIVE,212.83,342.05,60.017,1564921804,"201051344000646","174011545737251",29.18,20.00,0,328.82,359.78,31.1,28.1,0.247,1380113.1,1380113.1,10770,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921828,724690.00
08/04/2019 08:30,2,1.055,ACTIVE,212.61,340.85,60.017,1564921804,"201051344000867","174011545737251",29.32,20.30,0,328.22,357.38,31.4,28.3,0.234,1376150.6,1376150.6,10767,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921829,724691.00
08/04/2019 08:30,2,1.035,ACTIVE,212.83,342.65,60.022,1564921804,"201051344000633","174011545737251",29.36,19.80,0,330.03,358.88,30.8,27.8,0.247,1372799.3,1372799.3,10776,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921830,724692.00
08/04/2019 08:30,2,1.105,ACTIVE,212.83,342.65,60.017,1564921804,"201051344000955","174011545737251",29.26,20.00,0,328.82,360.08,32.8,29.7,0.261,1400869.1,1400869.1,10768,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921832,724693.00
08/04/2019 08:30,2,1.066,ACTIVE,212.61,342.35,59.969,1564921804,"201051344000648","174011545737251",29.24,19.00,0,330.33,358.28,31.6,28.6,0.256,1386244.7,1386244.7,10750,0,0,0,L,1122011218,1,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921833,724694.00
08/04/2019 08:30,2,1.053,ACTIVE,212.83,342.05,60.033,1564921804,"201051344000645","174011545737251",29.76,19.80,0,330.03,358.58,31.8,28.8,0.247,1392098.2,1392098.2,10759,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921834,724695.00
08/04/2019 08:30,2,1.133,ACTIVE,212.38,341.75,60.022,1564921804,"201051344000569","174011545737251",29.34,20.00,0,330.03,358.88,33.7,30.6,0.274,1409430.8,1409430.8,10752,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921835,724696.00
08/04/2019 08:30,2,1.162,ACTIVE,212.83,346.56,60.049,1564921804,"179051228000119","174011545737251",29.64,21.80,0,330.63,360.99,34.9,31.7,0.265,195245.3,195245.3,10854,0,0,0,L,46974696,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564921835,724697.00
08/04/2019 08:45,2,2.141,ACTIVE,213.29,352.87,59.980,1564922704,"201051344000579","174011545737251",29.70,22.00,0,330.03,380.82,64.4,60.2,0.530,1410926.3,1410926.3,10761,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922705,724698.00
08/04/2019 08:45,2,2.129,ACTIVE,213.74,352.87,60.022,1564922704,"201051344001025","174011545737251",29.86,22.30,0,330.63,379.32,64.4,60.2,0.499,1396462.1,1396462.1,10755,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922706,724699.00
08/04/2019 08:45,2,2.217,ACTIVE,213.74,354.97,59.996,1564922704,"201051344001093","174011545737251",29.78,21.80,0,330.33,382.33,66.9,62.6,0.548,1377960.3,1377960.3,10785,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922707,724700.00
08/04/2019 08:45,2,2.053,ACTIVE,213.06,352.57,59.990,1564922704,"201051344000458","174011545737251",29.24,22.00,0,329.13,378.72,60.8,56.7,0.513,1391326.9,1391326.9,10751,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922708,724701.00
08/04/2019 08:45,2,2.213,ACTIVE,213.29,352.87,59.996,1564922704,"201051344000890","174011545737251",29.30,21.00,0,329.13,380.82,65.7,61.5,0.530,1393249.8,1393249.8,10759,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922709,724702.00
08/04/2019 08:45,2,2.182,ACTIVE,213.29,349.56,59.985,1564922704,"201051344000988","174011545737251",19.06,21.30,0,328.22,368.20,42.2,38.8,0.354,1053802.9,1053802.9,10750,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922710,724703.00
08/04/2019 08:45,2,2.088,ACTIVE,213.96,354.37,59.996,1564922704,"201051344000582","174011545737251",29.46,21.00,0,330.93,380.22,62.3,58.2,0.504,1370241.0,1370241.0,10750,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922711,724704.00
08/04/2019 08:45,2,2.154,ACTIVE,212.83,352.87,59.990,1564922704,"201051344000868","174011545737251",29.16,20.70,0,327.62,379.32,63.6,59.5,0.521,1378288.8,1378288.8,10748,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922712,724705.00
08/04/2019 08:45,2,2.066,ACTIVE,213.51,353.17,59.990,1564922704,"201051344000576","174011545737251",29.64,21.30,0,329.43,379.32,62.0,57.9,0.513,1394093.4,1394093.4,10777,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922713,724706.00
08/04/2019 08:45,2,2.137,ACTIVE,213.51,353.47,59.990,1564922704,"201051344001158","174011545737251",29.22,21.50,0,329.13,380.22,63.2,59.1,0.535,1371607.1,1371607.1,10747,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922714,724707.00
08/04/2019 08:45,2,2.082,ACTIVE,213.74,353.17,59.990,1564922704,"201051344000917","174011545737251",29.70,22.50,0,330.03,378.72,62.6,58.5,0.517,1387532.4,1387532.4,10784,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922715,724708.00
08/04/2019 08:45,2,2.172,ACTIVE,213.51,347.76,60.001,1564922704,"201051344000417","174011545737251",19.24,21.50,0,330.03,365.19,42.4,39.0,0.340,1094365.2,1094365.2,10780,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922716,724709.00
08/04/2019 08:45,2,2.107,ACTIVE,213.51,353.47,59.985,1564922704,"201051344000685","174011545737251",29.76,20.30,0,330.33,379.32,63.6,59.4,0.544,1393402.3,1393402.3,10765,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922717,724710.00
08/04/2019 08:45,2,2.146,ACTIVE,213.96,354.37,59.990,1564922704,"201051344000651","174011545737251",29.70,22.00,0,330.63,380.22,64.6,60.4,0.521,1388056.1,1388056.1,10757,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922718,724711.00
08/04/2019 08:45,2,2.117,ACTIVE,212.61,351.37,59.985,1564922704,"201051344000594","174011545737251",29.70,21.30,0,327.02,378.42,63.7,59.6,0.530,1397691.3,1397691.3,10756,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922719,724712.00
08/04/2019 08:45,2,2.186,ACTIVE,213.29,354.67,59.985,1564922704,"201051344000469","174011545737251",29.08,21.00,0,328.82,381.73,64.4,60.2,0.561,1378056.3,1378056.3,10766,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922720,724713.00
08/04/2019 08:45,2,2.104,ACTIVE,213.96,353.77,59.964,1564922704,"201051344000585","174011545737251",29.56,22.00,0,330.93,378.72,63.0,58.9,0.526,1404024.8,1404024.8,10751,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922720,724714.00
08/04/2019 08:45,2,2.064,ACTIVE,213.74,354.37,59.969,1564922704,"201051344000853","174011545737251",29.66,22.30,0,330.93,379.32,62.0,57.9,0.513,1400734.1,1400734.1,10764,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922721,724715.00
08/04/2019 08:45,2,2.041,ACTIVE,213.51,352.27,59.985,1564922704,"201051344001145","174011545737251",29.82,20.70,0,331.23,378.42,61.7,57.6,0.513,1402344.3,1402344.3,10785,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922722,724716.00
08/04/2019 08:45,2,2.207,ACTIVE,213.51,354.37,60.033,1564922704,"201051344000438","174011545737251",29.62,21.50,0,330.93,380.82,66.2,62.0,0.544,1395869.9,1395869.9,10757,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922723,724717.00
08/04/2019 08:45,2,2.158,ACTIVE,213.51,352.57,59.985,1564922704,"201051344001135","174011545737251",29.60,22.00,0,330.03,379.32,64.8,60.6,0.521,1383682.3,1383682.3,10749,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922724,724718.00
08/04/2019 08:45,2,2.074,ACTIVE,213.29,352.27,59.985,1564922704,"201051344000983","174011545737251",29.70,22.30,0,329.43,379.32,62.4,58.3,0.521,1399022.2,1399022.2,10755,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922725,724719.00
08/04/2019 08:45,2,2.223,ACTIVE,213.96,354.07,59.990,1564922704,"201051344001203","174011545737251",29.66,21.50,0,330.93,382.03,66.8,62.5,0.557,1391836.2,1391836.2,10771,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922726,724720.00
08/04/2019 08:45,2,2.180,ACTIVE,213.06,352.87,59.990,1564922704,"201051344001230","174011545737251",29.74,21.00,0,325.52,379.02,65.7,61.4,0.548,1386061.4,1386061.4,10800,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922727,724721.00
08/04/2019 08:45,2,2.117,ACTIVE,213.06,352.87,59.985,1564922704,"201051344000646","174011545737251",29.56,22.30,0,329.43,377.82,63.4,59.3,0.526,1380125.5,1380125.5,10771,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922728,724722.00
08/04/2019 08:45,2,2.137,ACTIVE,213.29,351.37,59.990,1564922704,"201051344000867","174011545737251",29.60,22.50,0,328.22,377.82,64.1,59.9,0.517,1376163.0,1376163.0,10768,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922729,724723.00
08/04/2019 08:45,2,2.098,ACTIVE,213.29,353.77,59.985,1564922704,"201051344000633","174011545737251",29.80,22.00,0,329.13,379.92,63.3,59.2,0.521,1372811.6,1372811.6,10777,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922730,724724.00
08/04/2019 08:45,2,2.275,ACTIVE,213.29,353.47,59.990,1564922704,"201051344000955","174011545737251",29.60,22.00,0,329.13,381.12,68.2,63.9,0.579,1400882.5,1400882.5,10769,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922731,724725.00
08/04/2019 08:45,2,2.094,ACTIVE,213.29,352.87,60.012,1564922704,"201051344000648","174011545737251",29.22,20.70,0,329.43,379.62,62.0,57.9,0.526,1386256.8,1386256.8,10751,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922733,724726.00
