ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 08:45,2,2.121,ACTIVE,213.51,352.87,59.990,1564922704,"201051344000645","174011545737251",29.38,21.50,0,330.33,379.62,63.1,59.0,0.517,1392110.5,1392110.5,10760,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922734,724727.00
08/04/2019 08:45,2,2.074,ACTIVE,213.29,352.57,59.990,1564922704,"201051344000569","174011545737251",29.54,21.50,0,330.03,379.62,62.1,58.0,0.517,1409442.9,1409442.9,10753,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922735,724728.00
08/04/2019 08:45,2,2.186,ACTIVE,213.29,357.68,59.996,1564922704,"179051228000119","174011545737251",29.76,23.30,0,330.63,383.53,65.8,61.6,0.557,195258.1,195258.1,10855,0,0,0,L,46974696,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564922736,724729.00
08/04/2019 09:00,2,2.625,ACTIVE,214.64,357.68,60.028,1564923605,"201051344000579","174011545737251",29.54,25.00,0,331.53,388.34,78.6,73.9,0.641,1410943.0,1410943.0,10762,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923607,724730.00
08/04/2019 09:00,2,2.652,ACTIVE,215.54,357.98,60.028,1564923605,"201051344001025","174011545737251",29.22,25.00,0,332.13,391.34,78.5,73.9,0.641,1396478.8,1396478.8,10756,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923608,724731.00
08/04/2019 09:00,2,2.729,ACTIVE,215.77,348.66,60.033,1564923605,"201051344001093","174011545737251",29.38,24.30,0,319.51,391.04,81.2,76.5,0.367,1377977.7,1377977.7,10786,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923609,724732.00
08/04/2019 09:00,2,2.547,ACTIVE,214.41,357.08,60.043,1564923605,"201051344000458","174011545737251",29.06,23.80,0,331.83,386.83,75.0,70.5,0.636,1391342.7,1391342.7,10752,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923610,724733.00
08/04/2019 09:00,2,2.707,ACTIVE,215.32,346.56,60.022,1564923605,"201051344000890","174011545737251",29.26,22.80,0,330.93,390.44,80.2,75.5,0.358,1393267.0,1393267.0,10760,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923611,724734.00
08/04/2019 09:00,2,2.662,ACTIVE,214.41,352.57,60.043,1564923605,"201051344000988","174011545737251",19.12,23.00,0,331.83,374.21,51.6,47.8,0.433,1053813.7,1053813.7,10751,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923612,724735.00
08/04/2019 09:00,2,2.607,ACTIVE,216.22,360.38,60.043,1564923605,"201051344000582","174011545737251",28.86,23.00,0,332.43,390.14,76.3,71.7,0.623,1370257.2,1370257.2,10751,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923612,724736.00
08/04/2019 09:00,2,2.666,ACTIVE,213.74,357.08,60.038,1564923605,"201051344000868","174011545737251",28.77,22.50,0,331.23,387.14,77.7,73.1,0.636,1378305.3,1378305.3,10749,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923613,724737.00
08/04/2019 09:00,2,2.574,ACTIVE,214.64,357.98,60.028,1564923605,"201051344000576","174011545737251",29.08,23.50,0,332.43,389.24,75.8,71.2,0.623,1394109.5,1394109.5,10778,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923614,724738.00
08/04/2019 09:00,2,2.623,ACTIVE,214.64,358.28,60.043,1564923605,"201051344001158","174011545737251",29.16,23.30,0,331.83,388.64,77.5,72.9,0.645,1371623.5,1371623.5,10748,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923615,724739.00
08/04/2019 09:00,2,2.602,ACTIVE,215.77,358.88,60.054,1564923605,"201051344000917","174011545737251",28.98,24.80,0,332.13,387.44,76.4,71.8,0.614,1387548.7,1387548.7,10785,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923616,724740.00
08/04/2019 09:00,2,2.676,ACTIVE,215.32,351.67,60.059,1564923605,"201051344000417","174011545737251",18.96,23.50,0,332.43,371.81,51.5,47.7,0.429,1094376.0,1094376.0,10781,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923617,724741.00
08/04/2019 09:00,2,2.619,ACTIVE,215.32,359.18,60.038,1564923605,"201051344000685","174011545737251",29.30,22.00,0,329.73,388.64,77.8,73.1,0.667,1393418.8,1393418.8,10766,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923618,724742.00
08/04/2019 09:00,2,2.666,ACTIVE,216.00,358.58,60.059,1564923605,"201051344000651","174011545737251",29.18,24.80,0,333.03,388.94,78.8,74.2,0.619,1388072.9,1388072.9,10758,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923619,724743.00
08/04/2019 09:00,2,2.615,ACTIVE,213.74,356.18,60.043,1564923605,"201051344000594","174011545737251",29.36,23.30,0,330.03,386.53,77.8,73.2,0.650,1397707.8,1397707.8,10757,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923620,724744.00
08/04/2019 09:00,2,2.623,ACTIVE,214.64,359.48,60.049,1564923605,"201051344000469","174011545737251",29.54,22.80,0,331.53,389.54,78.5,73.8,0.667,1378073.0,1378073.0,10767,0,0,0,L,1122011218,1,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923621,724745.00
08/04/2019 09:00,2,2.629,ACTIVE,216.00,359.78,60.038,1564923605,"201051344000585","174011545737251",29.06,24.00,0,331.83,388.64,77.4,72.8,0.645,1404041.2,1404041.2,10752,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923622,724746.00
08/04/2019 09:00,2,2.582,ACTIVE,215.09,358.58,60.006,1564923605,"201051344000853","174011545737251",29.08,24.80,0,335.44,387.74,76.1,71.5,0.619,1400750.2,1400750.2,10765,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923623,724747.00
08/04/2019 09:00,2,2.547,ACTIVE,215.54,357.38,60.043,1564923605,"201051344001145","174011545737251",29.48,22.30,0,332.13,388.04,76.0,71.5,0.623,1402360.4,1402360.4,10786,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923624,724748.00
08/04/2019 09:00,2,2.684,ACTIVE,215.54,348.06,60.043,1564923605,"201051344000438","174011545737251",29.60,24.00,0,332.43,389.84,80.6,75.8,0.367,1395887.0,1395887.0,10758,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923625,724749.00
08/04/2019 09:00,2,2.689,ACTIVE,215.54,358.88,60.059,1564923605,"201051344001135","174011545737251",29.04,24.00,0,331.83,389.24,79.2,74.5,0.650,1383699.1,1383699.1,10750,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923626,724750.00
08/04/2019 09:00,2,2.562,ACTIVE,214.41,358.28,60.038,1564923605,"201051344000983","174011545737251",29.48,24.30,0,332.13,387.14,76.5,71.9,0.645,1399038.4,1399038.4,10756,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923627,724751.00
08/04/2019 09:00,2,2.748,ACTIVE,216.00,347.16,60.038,1564923605,"201051344001203","174011545737251",29.04,24.80,0,332.43,390.44,80.8,76.1,0.367,1391853.4,1391853.4,10772,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923628,724752.00
08/04/2019 09:00,2,2.648,ACTIVE,215.09,357.68,60.049,1564923605,"201051344001230","174011545737251",29.62,23.00,0,329.73,388.64,79.5,74.8,0.650,1386078.4,1386078.4,10801,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923628,724753.00
08/04/2019 09:00,2,2.598,ACTIVE,214.87,357.68,60.017,1564923605,"201051344000646","174011545737251",29.48,24.30,0,330.03,389.54,77.6,73.0,0.658,1380142.0,1380142.0,10772,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923629,724754.00
08/04/2019 09:00,2,2.654,ACTIVE,214.19,355.58,60.038,1564923605,"201051344000867","174011545737251",29.00,25.50,0,330.63,385.63,78.0,73.3,0.610,1376179.6,1376179.6,10769,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923631,724755.00
08/04/2019 09:00,2,2.631,ACTIVE,214.41,357.98,60.001,1564923605,"201051344000633","174011545737251",29.06,25.00,0,331.83,389.24,77.5,72.8,0.650,1372828.0,1372828.0,10778,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923632,724756.00
08/04/2019 09:00,2,2.799,ACTIVE,215.09,347.16,60.054,1564923605,"201051344000955","174011545737251",29.12,24.50,0,317.10,389.24,82.5,77.8,0.389,1400900.2,1400900.2,10770,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923633,724757.00
08/04/2019 09:00,2,2.559,ACTIVE,214.19,357.68,60.033,1564923605,"201051344000648","174011545737251",29.34,22.30,0,332.43,388.04,76.0,71.5,0.636,1386272.9,1386272.9,10752,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923634,724758.00
08/04/2019 09:00,2,2.625,ACTIVE,214.64,357.68,60.038,1564923605,"201051344000645","174011545737251",29.00,23.30,0,332.73,388.04,77.1,72.5,0.636,1392126.8,1392126.8,10761,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923635,724759.00
08/04/2019 09:00,2,2.541,ACTIVE,214.41,358.28,60.022,1564923605,"201051344000569","174011545737251",29.58,23.30,0,333.03,387.74,76.1,71.5,0.636,1409459.1,1409459.1,10754,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923635,724760.00
08/04/2019 09:00,2,2.660,ACTIVE,214.41,363.39,60.033,1564923605,"179051228000119","174011545737251",29.60,25.00,0,333.33,391.64,79.7,75.0,0.681,195275.1,195275.1,10856,0,0,0,L,46974696,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564923637,724761.00
08/04/2019 09:15,2,3.125,ACTIVE,214.87,345.96,59.964,1564924504,"201051344000579","174011545737251",29.02,28.50,0,319.51,389.24,91.9,86.8,0.429,1410963.1,1410963.1,10763,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924505,724762.00
08/04/2019 09:15,2,3.121,ACTIVE,216.00,346.86,59.996,1564924504,"201051344001025","174011545737251",29.16,29.00,0,319.51,391.34,92.2,87.0,0.424,1396499.0,1396499.0,10757,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924506,724763.00
08/04/2019 09:15,2,3.207,ACTIVE,216.22,348.06,59.969,1564924504,"201051344001093","174011545737251",29.08,27.50,0,320.71,388.94,94.5,89.3,0.433,1377998.4,1377998.4,10787,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924507,724764.00
08/04/2019 09:15,2,3.014,ACTIVE,214.87,345.36,60.001,1564924504,"201051344000458","174011545737251",28.92,27.00,0,318.00,388.34,88.3,83.3,0.420,1391361.9,1391361.9,10753,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924508,724765.00
08/04/2019 09:15,2,3.164,ACTIVE,215.32,346.86,60.001,1564924504,"201051344000890","174011545737251",28.96,27.30,0,320.71,388.94,92.8,87.6,0.424,1393287.4,1393287.4,10761,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924509,724766.00
08/04/2019 09:15,2,3.166,ACTIVE,215.09,353.17,59.990,1564924504,"201051344000988","174011545737251",18.79,24.50,0,331.83,377.52,60.2,56.2,0.508,1053826.7,1053826.7,10752,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924510,724767.00
08/04/2019 09:15,2,3.062,ACTIVE,216.22,347.76,59.996,1564924504,"201051344000582","174011545737251",28.77,26.30,0,318.61,390.74,89.3,84.3,0.415,1370276.8,1370276.8,10752,0,0,0,L,1122011218,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924511,724768.00
08/04/2019 09:15,2,3.086,ACTIVE,214.41,344.76,60.006,1564924504,"201051344000868","174011545737251",29.12,25.80,0,317.40,388.34,91.0,85.9,0.420,1378325.1,1378325.1,10750,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924512,724769.00
08/04/2019 09:15,2,3.031,ACTIVE,215.32,347.16,60.012,1564924504,"201051344000576","174011545737251",29.06,27.00,0,319.21,388.34,89.2,84.2,0.407,1394128.9,1394128.9,10779,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924512,724770.00
08/04/2019 09:15,2,3.127,ACTIVE,215.32,346.56,60.012,1564924504,"201051344001158","174011545737251",28.63,26.80,0,318.00,389.24,90.7,85.6,0.424,1371643.3,1371643.3,10749,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924513,724771.00
08/04/2019 09:15,2,3.074,ACTIVE,216.00,347.76,59.990,1564924504,"201051344000917","174011545737251",28.80,29.30,0,319.81,388.04,89.7,84.6,0.411,1387568.3,1387568.3,10786,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924514,724772.00
08/04/2019 09:15,2,3.172,ACTIVE,215.54,351.97,60.001,1564924504,"201051344000417","174011545737251",18.51,26.30,0,332.73,380.82,59.4,55.4,0.491,1094388.9,1094388.9,10782,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924515,724773.00
08/04/2019 09:15,2,3.092,ACTIVE,215.54,347.16,59.980,1564924504,"201051344000685","174011545737251",28.94,25.80,0,317.70,389.54,90.7,85.6,0.433,1393438.7,1393438.7,10767,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924516,724774.00
08/04/2019 09:15,2,3.121,ACTIVE,216.45,348.06,60.006,1564924504,"201051344000651","174011545737251",29.12,29.00,0,319.21,389.84,92.0,86.9,0.407,1388093.0,1388093.0,10759,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924517,724775.00
08/04/2019 09:15,2,3.088,ACTIVE,214.19,345.36,60.006,1564924504,"201051344000594","174011545737251",29.08,27.80,0,315.30,387.44,90.9,85.8,0.415,1397727.7,1397727.7,10758,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924518,724776.00
08/04/2019 09:15,2,3.117,ACTIVE,215.32,346.86,60.006,1564924504,"201051344000469","174011545737251",29.12,25.50,0,317.10,390.44,92.0,86.9,0.442,1378093.1,1378093.1,10768,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924519,724777.00
08/04/2019 09:15,2,3.076,ACTIVE,216.22,348.36,59.975,1564924504,"201051344000585","174011545737251",29.18,28.00,0,318.91,389.84,90.9,85.8,0.420,1404061.0,1404061.0,10753,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924520,724778.00
08/04/2019 09:15,2,3.016,ACTIVE,215.77,348.06,60.006,1564924504,"201051344000853","174011545737251",29.30,27.80,0,319.81,388.64,89.6,84.5,0.415,1400769.6,1400769.6,10766,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924521,724779.00
08/04/2019 09:15,2,3.025,ACTIVE,215.54,347.46,60.006,1564924504,"201051344001145","174011545737251",29.08,26.00,0,319.51,389.84,89.1,84.0,0.411,1402379.9,1402379.9,10787,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924522,724780.00
08/04/2019 09:15,2,3.123,ACTIVE,215.77,347.16,60.012,1564924504,"201051344000438","174011545737251",29.42,28.80,0,319.81,385.93,93.1,87.9,0.420,1395907.5,1395907.5,10759,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924523,724781.00
08/04/2019 09:15,2,3.146,ACTIVE,215.77,346.56,60.006,1564924504,"201051344001135","174011545737251",28.94,27.50,0,318.61,390.14,92.2,87.1,0.411,1383719.3,1383719.3,10751,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924524,724782.00
08/04/2019 09:15,2,3.033,ACTIVE,215.32,345.96,60.006,1564924504,"201051344000983","174011545737251",29.28,28.00,0,319.21,388.64,90.0,85.0,0.420,1399057.9,1399057.9,10757,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924525,724783.00
08/04/2019 09:15,2,3.227,ACTIVE,216.00,346.86,60.028,1564924504,"201051344001203","174011545737251",28.84,29.50,0,320.41,388.34,94.3,89.1,0.429,1391874.1,1391874.1,10773,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924525,724784.00
08/04/2019 09:15,2,3.164,ACTIVE,215.32,345.66,60.006,1564924504,"201051344001230","174011545737251",28.86,27.80,0,317.10,389.24,92.5,87.3,0.433,1386098.7,1386098.7,10802,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924526,724785.00
08/04/2019 09:15,2,3.066,ACTIVE,215.09,346.26,60.001,1564924504,"201051344000646","174011545737251",29.16,28.00,0,318.91,389.24,90.6,85.5,0.424,1380161.8,1380161.8,10773,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924527,724786.00
08/04/2019 09:15,2,3.094,ACTIVE,214.87,344.76,60.012,1564924504,"201051344000867","174011545737251",29.10,32.00,0,319.21,385.93,91.2,86.1,0.389,1376199.5,1376199.5,10770,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924528,724787.00
08/04/2019 09:15,2,3.072,ACTIVE,214.87,347.46,60.006,1564924504,"201051344000633","174011545737251",29.10,29.00,0,318.61,388.94,90.6,85.5,0.420,1372847.8,1372847.8,10779,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924529,724788.00
08/04/2019 09:15,2,3.252,ACTIVE,215.32,345.96,59.985,1564924504,"201051344000955","174011545737251",29.02,28.80,0,318.30,387.14,95.6,90.3,0.438,1400921.2,1400921.2,10771,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924530,724789.00
08/04/2019 09:15,2,3.000,ACTIVE,215.09,345.66,60.012,1564924504,"201051344000648","174011545737251",29.28,25.50,0,317.10,388.94,89.1,84.1,0.420,1386292.3,1386292.3,10753,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924532,724790.00
08/04/2019 09:15,2,3.109,ACTIVE,215.32,346.26,60.001,1564924504,"201051344000645","174011545737251",28.71,26.80,0,318.30,389.24,90.4,85.4,0.415,1392146.5,1392146.5,10762,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924533,724791.00
08/04/2019 09:15,2,3.039,ACTIVE,215.09,347.16,60.012,1564924504,"201051344000569","174011545737251",29.06,26.80,0,318.00,388.94,89.5,84.5,0.424,1409478.5,1409478.5,10755,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924534,724792.00
08/04/2019 09:15,2,3.156,ACTIVE,215.09,351.37,60.012,1564924504,"179051228000119","174011545737251",29.14,29.30,0,317.40,394.35,93.2,88.0,0.451,195295.5,195295.5,10857,0,0,0,L,46974696,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564924535,724793.00
08/04/2019 09:30,2,3.576,ACTIVE,215.77,348.66,60.001,1564925404,"201051344000579","174011545737251",29.12,30.50,0,333.33,373.91,105.5,99.9,0.495,1410986.4,1410986.4,10764,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925405,724794.00
08/04/2019 09:30,2,3.660,ACTIVE,216.22,348.66,60.001,1564925404,"201051344001025","174011545737251",28.47,31.50,0,333.33,373.91,105.6,100.0,0.482,1396522.3,1396522.3,10758,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925406,724795.00
08/04/2019 09:30,2,3.670,ACTIVE,216.45,349.26,60.001,1564925404,"201051344001093","174011545737251",28.96,30.30,0,334.24,375.41,107.6,101.9,0.495,1378022.3,1378022.3,10788,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925407,724796.00
08/04/2019 09:30,2,3.500,ACTIVE,215.77,348.06,60.012,1564925404,"201051344000458","174011545737251",28.75,30.30,0,332.73,372.11,101.9,96.4,0.486,1391384.3,1391384.3,10754,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925408,724797.00
08/04/2019 09:30,2,3.676,ACTIVE,215.54,348.66,60.001,1564925404,"201051344000890","174011545737251",28.57,30.30,0,333.03,371.81,106.4,100.8,0.491,1393310.9,1393310.9,10762,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925409,724798.00
08/04/2019 09:30,2,3.625,ACTIVE,215.77,356.18,59.996,1564925404,"201051344000988","174011545737251",18.79,26.30,0,330.33,382.93,69.0,64.7,0.588,1053841.9,1053841.9,10753,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925410,724799.00
08/04/2019 09:30,2,3.533,ACTIVE,216.67,349.56,60.006,1564925404,"201051344000582","174011545737251",28.78,28.80,0,333.93,374.81,103.0,97.4,0.486,1370299.4,1370299.4,10753,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925411,724800.00
08/04/2019 09:30,2,3.637,ACTIVE,215.09,348.36,60.006,1564925404,"201051344000868","174011545737251",28.33,28.00,0,331.83,371.21,104.3,98.7,0.491,1378348.2,1378348.2,10751,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925412,724801.00
08/04/2019 09:30,2,3.510,ACTIVE,216.00,350.17,60.006,1564925404,"201051344000576","174011545737251",28.88,29.80,0,333.93,373.61,102.7,97.2,0.473,1394151.5,1394151.5,10780,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925413,724802.00
08/04/2019 09:30,2,3.549,ACTIVE,216.00,347.76,59.975,1564925404,"201051344001158","174011545737251",28.94,30.00,0,332.73,373.01,104.0,98.5,0.491,1371666.3,1371666.3,10750,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925414,724803.00
08/04/2019 09:30,2,3.518,ACTIVE,216.22,348.66,59.996,1564925404,"201051344000917","174011545737251",29.00,32.20,0,332.43,373.01,103.4,97.9,0.477,1387591.1,1387591.1,10787,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925415,724804.00
08/04/2019 09:30,2,3.547,ACTIVE,216.00,354.37,60.012,1564925404,"201051344000417","174011545737251",19.02,29.30,0,332.13,381.12,68.4,64.1,0.561,1094403.8,1094403.8,10783,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925416,724805.00
08/04/2019 09:30,2,3.574,ACTIVE,215.77,348.96,60.022,1564925404,"201051344000685","174011545737251",28.86,27.50,0,332.73,373.61,104.5,99.0,0.504,1393461.7,1393461.7,10768,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925417,724806.00
08/04/2019 09:30,2,3.611,ACTIVE,216.45,350.17,60.006,1564925404,"201051344000651","174011545737251",28.84,31.50,0,332.13,376.01,105.5,99.9,0.477,1388116.4,1388116.4,10760,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925417,724807.00
08/04/2019 09:30,2,3.568,ACTIVE,214.87,347.76,60.001,1564925404,"201051344000594","174011545737251",28.98,31.30,0,331.23,370.30,104.8,99.2,0.482,1397750.8,1397750.8,10759,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925418,724808.00
08/04/2019 09:30,2,3.584,ACTIVE,216.00,348.66,59.996,1564925404,"201051344000469","174011545737251",29.02,28.00,0,332.43,372.41,105.3,99.7,0.504,1378116.4,1378116.4,10769,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925419,724809.00
08/04/2019 09:30,2,3.570,ACTIVE,216.67,350.17,60.001,1564925404,"201051344000585","174011545737251",28.92,30.50,0,333.63,374.21,104.7,99.1,0.491,1404084.1,1404084.1,10754,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925420,724810.00
08/04/2019 09:30,2,3.479,ACTIVE,216.45,350.47,59.996,1564925404,"201051344000853","174011545737251",29.30,29.80,0,334.84,373.91,103.3,97.7,0.486,1400792.4,1400792.4,10767,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925421,724811.00
08/04/2019 09:30,2,3.447,ACTIVE,215.77,348.06,60.001,1564925404,"201051344001145","174011545737251",29.54,28.50,0,334.54,373.61,103.1,97.6,0.477,1402402.5,1402402.5,10788,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925422,724812.00
08/04/2019 09:30,2,3.623,ACTIVE,216.00,348.66,60.006,1564925404,"201051344000438","174011545737251",29.06,31.30,0,333.33,373.61,106.7,101.0,0.486,1395931.1,1395931.1,10760,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925423,724813.00
08/04/2019 09:30,2,3.676,ACTIVE,216.00,348.06,60.006,1564925404,"201051344001135","174011545737251",28.41,30.30,0,332.73,372.71,105.8,100.2,0.473,1383742.7,1383742.7,10752,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925424,724814.00
08/04/2019 09:30,2,3.498,ACTIVE,215.77,348.06,60.001,1564925404,"201051344000983","174011545737251",29.20,30.50,0,332.73,371.51,103.5,97.9,0.486,1399080.8,1399080.8,10758,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925425,724815.00
08/04/2019 09:30,2,3.689,ACTIVE,216.22,348.96,60.001,1564925404,"201051344001203","174011545737251",28.80,32.20,0,334.84,375.41,107.6,101.9,0.499,1391897.9,1391897.9,10774,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925426,724816.00
08/04/2019 09:30,2,3.615,ACTIVE,215.54,347.16,59.985,1564925404,"201051344001230","174011545737251",29.04,29.50,0,332.73,371.21,106.3,100.7,0.499,1386122.2,1386122.2,10803,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925427,724817.00
08/04/2019 09:30,2,3.621,ACTIVE,215.32,348.06,60.012,1564925404,"201051344000646","174011545737251",28.39,30.00,0,332.73,371.51,104.0,98.5,0.491,1380184.8,1380184.8,10774,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925428,724818.00
08/04/2019 09:30,2,3.582,ACTIVE,215.32,346.86,60.012,1564925404,"201051344000867","174011545737251",28.86,34.80,0,330.93,371.81,104.7,99.1,0.482,1376222.6,1376222.6,10771,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925429,724819.00
08/04/2019 09:30,2,3.596,ACTIVE,215.32,348.96,59.996,1564925404,"201051344000633","174011545737251",28.61,32.20,0,331.83,373.31,104.1,98.6,0.464,1372870.8,1372870.8,10780,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925430,724820.00
08/04/2019 09:30,2,3.723,ACTIVE,215.54,348.06,59.975,1564925404,"201051344000955","174011545737251",28.88,32.40,0,332.43,371.21,108.8,103.1,0.499,1400945.3,1400945.3,10772,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925431,724821.00
08/04/2019 09:30,2,3.516,ACTIVE,215.54,348.36,60.001,1564925404,"201051344000648","174011545737251",28.84,27.50,0,332.73,372.71,102.8,97.3,0.491,1386314.9,1386314.9,10754,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925432,724822.00
08/04/2019 09:30,2,3.584,ACTIVE,215.77,347.76,60.001,1564925404,"201051344000645","174011545737251",28.63,28.00,0,332.73,373.61,103.9,98.4,0.477,1392169.5,1392169.5,10763,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925433,724823.00
08/04/2019 09:30,2,3.506,ACTIVE,215.54,348.36,60.006,1564925404,"201051344000569","174011545737251",29.02,29.00,0,333.03,371.51,103.0,97.5,0.486,1409501.2,1409501.2,10756,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925434,724824.00
08/04/2019 09:30,2,3.625,ACTIVE,215.54,353.47,60.006,1564925404,"179051228000119","174011545737251",29.08,31.30,0,334.24,375.11,106.8,101.1,0.517,195319.1,195319.1,10858,0,0,0,L,46974696,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564925435,724825.00
08/04/2019 09:45,2,4.025,ACTIVE,216.00,351.07,60.022,1564926304,"201051344000579","174011545737251",28.98,32.00,0,332.73,379.32,118.1,112.1,0.557,1411012.9,1411012.9,10765,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926305,724826.00
08/04/2019 09:45,2,4.096,ACTIVE,216.45,349.86,60.022,1564926304,"201051344001025","174011545737251",28.63,34.30,0,332.13,379.32,118.8,112.8,0.544,1396548.9,1396548.9,10759,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926306,724827.00
08/04/2019 09:45,2,4.141,ACTIVE,216.45,351.07,60.028,1564926304,"201051344001093","174011545737251",28.63,33.00,0,333.93,379.92,120.1,114.0,0.552,1378049.3,1378049.3,10789,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926307,724828.00
08/04/2019 09:45,2,3.971,ACTIVE,216.00,349.86,60.049,1564926304,"201051344000458","174011545737251",28.59,31.80,0,334.24,378.12,114.9,109.0,0.548,1391409.9,1391409.9,10755,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926308,724829.00
08/04/2019 09:45,2,4.119,ACTIVE,215.77,349.86,60.028,1564926304,"201051344000890","174011545737251",28.43,32.40,0,332.73,376.01,118.5,112.5,0.544,1393337.5,1393337.5,10763,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926309,724830.00
08/04/2019 09:45,2,4.057,ACTIVE,216.00,358.58,60.022,1564926304,"201051344000988","174011545737251",18.87,28.00,0,330.63,389.24,77.5,72.9,0.650,1053859.0,1053859.0,10754,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926310,724831.00
08/04/2019 09:45,2,3.994,ACTIVE,216.67,351.37,60.022,1564926304,"201051344000582","174011545737251",28.53,31.00,0,333.93,379.32,115.4,109.4,0.535,1370325.3,1370325.3,10754,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926311,724832.00
08/04/2019 09:45,2,4.088,ACTIVE,215.32,350.47,60.028,1564926304,"201051344000868","174011545737251",28.39,30.00,0,333.03,375.71,117.6,111.6,0.539,1378374.5,1378374.5,10752,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926312,724833.00
08/04/2019 09:45,2,3.979,ACTIVE,216.22,351.07,60.012,1564926304,"201051344000576","174011545737251",28.78,31.50,0,332.73,377.82,116.1,110.1,0.548,1394177.3,1394177.3,10781,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926313,724834.00
08/04/2019 09:45,2,4.051,ACTIVE,216.00,350.17,60.022,1564926304,"201051344001158","174011545737251",28.55,31.80,0,333.33,378.72,117.2,111.2,0.557,1371692.5,1371692.5,10751,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926314,724835.00
08/04/2019 09:45,2,4.014,ACTIVE,216.22,350.17,60.022,1564926304,"201051344000917","174011545737251",28.59,35.20,0,333.03,377.22,116.2,110.2,0.526,1387617.1,1387617.1,10788,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926315,724836.00
08/04/2019 09:45,2,4.074,ACTIVE,215.77,356.78,60.028,1564926304,"201051344000417","174011545737251",18.51,32.20,0,330.63,386.83,76.4,71.8,0.641,1094420.8,1094420.8,10784,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926316,724837.00
08/04/2019 09:45,2,4.029,ACTIVE,215.54,349.86,60.028,1564926304,"201051344000685","174011545737251",28.65,30.00,0,332.43,377.52,116.9,110.9,0.570,1393487.9,1393487.9,10769,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926316,724838.00
08/04/2019 09:45,2,4.084,ACTIVE,216.67,349.86,60.022,1564926304,"201051344000651","174011545737251",28.65,34.80,0,332.13,381.12,118.4,112.4,0.535,1388142.8,1388142.8,10761,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926317,724839.00
08/04/2019 09:45,2,4.029,ACTIVE,214.64,348.06,60.012,1564926304,"201051344000594","174011545737251",28.77,33.80,0,331.83,374.51,117.4,111.4,0.539,1397777.1,1397777.1,10760,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926318,724840.00
08/04/2019 09:45,2,4.059,ACTIVE,216.22,350.47,60.033,1564926304,"201051344000469","174011545737251",28.84,29.80,0,333.33,379.92,118.7,112.6,0.570,1378142.8,1378142.8,10770,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926319,724841.00
08/04/2019 09:45,2,4.045,ACTIVE,216.67,351.67,60.054,1564926304,"201051344000585","174011545737251",28.73,33.30,0,334.24,378.42,117.6,111.6,0.561,1404110.4,1404110.4,10755,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926320,724842.00
08/04/2019 09:45,2,4.031,ACTIVE,216.45,351.67,60.022,1564926304,"201051344000853","174011545737251",28.49,31.80,0,333.63,377.22,116.3,110.3,0.544,1400818.3,1400818.3,10768,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926321,724843.00
08/04/2019 09:45,2,3.984,ACTIVE,215.77,349.56,60.028,1564926304,"201051344001145","174011545737251",28.67,31.00,0,334.24,378.42,115.7,109.7,0.535,1402428.5,1402428.5,10789,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926322,724844.00
08/04/2019 09:45,2,4.094,ACTIVE,216.22,349.86,60.038,1564926304,"201051344000438","174011545737251",28.80,33.80,0,334.24,378.42,119.3,113.3,0.544,1395957.9,1395957.9,10761,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926323,724845.00
08/04/2019 09:45,2,4.133,ACTIVE,216.22,349.26,60.059,1564926304,"201051344001135","174011545737251",28.37,32.80,0,330.33,378.72,118.8,112.7,0.526,1383769.2,1383769.2,10753,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926324,724846.00
08/04/2019 09:45,2,3.941,ACTIVE,216.00,350.47,60.033,1564926304,"201051344000983","174011545737251",29.26,31.80,0,332.43,378.12,116.8,110.8,0.548,1399106.8,1399106.8,10759,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926325,724847.00
08/04/2019 09:45,2,4.203,ACTIVE,216.45,349.86,60.038,1564926304,"201051344001203","174011545737251",28.31,34.80,0,333.33,379.92,120.5,114.4,0.561,1391925.0,1391925.0,10775,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926326,724848.00
08/04/2019 09:45,2,4.092,ACTIVE,215.54,348.66,60.033,1564926304,"201051344001230","174011545737251",28.69,32.40,0,331.23,375.11,118.9,112.8,0.566,1386148.8,1386148.8,10804,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926327,724849.00
08/04/2019 09:45,2,4.016,ACTIVE,215.32,349.26,60.033,1564926304,"201051344000646","174011545737251",28.78,33.00,0,332.43,377.82,117.1,111.1,0.557,1380211.0,1380211.0,10775,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926328,724850.00
08/04/2019 09:45,2,4.072,ACTIVE,215.32,348.36,60.033,1564926304,"201051344000867","174011545737251",28.59,35.20,0,332.43,379.62,117.9,111.8,0.544,1376249.0,1376249.0,10772,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926329,724851.00
08/04/2019 09:45,2,4.062,ACTIVE,215.54,351.37,60.033,1564926304,"201051344000633","174011545737251",28.41,35.40,0,333.33,377.82,116.8,110.9,0.535,1372896.9,1372896.9,10781,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926329,724852.00
08/04/2019 09:45,2,4.178,ACTIVE,215.54,350.47,60.038,1564926304,"201051344000955","174011545737251",28.75,34.80,0,333.03,375.11,121.8,115.6,0.566,1400972.6,1400972.6,10773,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926331,724853.00
08/04/2019 09:45,2,3.973,ACTIVE,215.77,350.47,60.038,1564926304,"201051344000648","174011545737251",28.73,28.80,0,333.93,378.42,115.6,109.6,0.544,1386340.7,1386340.7,10755,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926332,724854.00
08/04/2019 09:45,2,4.061,ACTIVE,216.00,350.17,60.038,1564926304,"201051344000645","174011545737251",28.51,29.80,0,333.63,378.72,117.2,111.2,0.539,1392195.6,1392195.6,10764,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926333,724855.00
08/04/2019 09:45,2,3.996,ACTIVE,215.77,350.77,60.033,1564926304,"201051344000569","174011545737251",28.71,31.00,0,334.24,379.32,116.2,110.2,0.548,1409527.1,1409527.1,10757,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926334,724856.00
08/04/2019 09:45,2,4.113,ACTIVE,215.77,355.58,60.038,1564926304,"179051228000119","174011545737251",28.77,33.30,0,333.93,379.62,119.8,113.7,0.579,195345.9,195345.9,10859,0,0,0,L,46974696,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564926335,724857.00
08/04/2019 10:00,2,4.529,ACTIVE,216.45,352.87,60.043,1564927204,"201051344000579","174011545737251",28.65,35.00,0,331.83,383.83,131.5,125.0,0.601,1411042.6,1411042.6,10766,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927206,724858.00
08/04/2019 10:00,2,4.596,ACTIVE,215.54,349.56,60.054,1564927204,"201051344001025","174011545737251",28.29,36.00,0,333.93,382.33,131.7,125.2,0.601,1396578.6,1396578.6,10760,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927207,724859.00
08/04/2019 10:00,2,4.588,ACTIVE,216.00,352.27,60.038,1564927204,"201051344001093","174011545737251",28.51,35.00,0,333.33,383.53,132.4,125.9,0.614,1378079.3,1378079.3,10790,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927208,724860.00
08/04/2019 10:00,2,4.402,ACTIVE,216.67,351.97,60.043,1564927204,"201051344000458","174011545737251",28.69,32.80,0,332.13,382.63,127.9,121.5,0.610,1391438.7,1391438.7,10756,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927209,724861.00
08/04/2019 10:00,2,4.547,ACTIVE,214.87,350.17,60.049,1564927204,"201051344000890","174011545737251",28.49,34.50,0,333.03,381.42,131.3,124.8,0.614,1393367.2,1393367.2,10764,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927209,724862.00
08/04/2019 10:00,2,4.584,ACTIVE,216.45,350.17,60.038,1564927204,"201051344000988","174011545737251",18.51,31.50,0,331.83,390.74,85.9,81.0,0.411,1053878.2,1053878.2,10755,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927210,724863.00
08/04/2019 10:00,2,4.520,ACTIVE,215.77,351.67,60.038,1564927204,"201051344000582","174011545737251",28.03,32.80,0,333.63,382.93,128.3,121.9,0.601,1370354.2,1370354.2,10755,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927211,724864.00
08/04/2019 10:00,2,4.547,ACTIVE,215.54,351.07,60.033,1564927204,"201051344000868","174011545737251",28.31,31.50,0,333.03,382.93,130.4,124.0,0.605,1378403.9,1378403.9,10753,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927212,724865.00
08/04/2019 10:00,2,4.455,ACTIVE,216.67,354.67,60.070,1564927204,"201051344000576","174011545737251",28.61,33.50,0,333.03,381.73,129.1,122.6,0.597,1394206.4,1394206.4,10782,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927213,724866.00
08/04/2019 10:00,2,4.557,ACTIVE,216.67,353.77,60.043,1564927204,"201051344001158","174011545737251",28.19,33.00,0,333.03,381.73,130.2,123.7,0.610,1371721.8,1371721.8,10752,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927214,724867.00
08/04/2019 10:00,2,4.488,ACTIVE,215.54,350.47,60.065,1564927204,"201051344000917","174011545737251",28.35,39.30,0,333.03,380.82,128.9,122.5,0.597,1387646.2,1387646.2,10789,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927215,724868.00
