ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 10:00,2,4.521,ACTIVE,215.09,346.26,60.043,1564927204,"201051344000417","174011545737251",18.51,35.00,0,330.63,389.24,84.8,79.9,0.398,1094439.7,1094439.7,10785,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927216,724869.00
08/04/2019 10:00,2,4.539,ACTIVE,215.09,351.07,60.059,1564927204,"201051344000685","174011545737251",28.03,31.80,0,333.63,380.22,128.8,122.4,0.628,1393516.9,1393516.9,10770,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927217,724870.00
08/04/2019 10:00,2,4.559,ACTIVE,216.00,349.56,60.028,1564927204,"201051344000651","174011545737251",28.47,35.80,0,332.13,382.93,131.3,124.9,0.588,1388172.5,1388172.5,10762,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927218,724871.00
08/04/2019 10:00,2,4.512,ACTIVE,215.09,350.47,60.038,1564927204,"201051344000594","174011545737251",28.51,35.80,0,330.93,383.23,130.2,123.8,0.605,1397806.5,1397806.5,10761,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927219,724872.00
08/04/2019 10:00,2,4.529,ACTIVE,216.67,354.67,60.038,1564927204,"201051344000469","174011545737251",28.65,31.80,0,332.73,382.93,131.4,124.9,0.636,1378172.5,1378172.5,10771,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927220,724873.00
08/04/2019 10:00,2,4.539,ACTIVE,216.00,352.27,60.043,1564927204,"201051344000585","174011545737251",28.43,34.80,0,333.33,382.63,130.8,124.3,0.614,1404139.9,1404139.9,10756,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927221,724874.00
08/04/2019 10:00,2,4.391,ACTIVE,216.90,352.87,60.043,1564927204,"201051344000853","174011545737251",29.08,33.00,0,333.63,382.33,129.3,122.9,0.592,1400847.5,1400847.5,10769,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927222,724875.00
08/04/2019 10:00,2,4.441,ACTIVE,215.09,350.17,60.038,1564927204,"201051344001145","174011545737251",28.77,32.40,0,334.24,382.03,129.4,123.0,0.601,1402457.6,1402457.6,10790,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927222,724876.00
08/04/2019 10:00,2,4.582,ACTIVE,215.54,351.07,60.017,1564927204,"201051344000438","174011545737251",28.41,35.80,0,333.63,382.03,131.8,125.3,0.605,1395987.7,1395987.7,10762,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927223,724877.00
08/04/2019 10:00,2,4.580,ACTIVE,215.54,350.17,60.033,1564927204,"201051344001135","174011545737251",28.31,33.80,0,330.03,385.33,131.4,124.9,0.605,1383799.0,1383799.0,10754,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927224,724878.00
08/04/2019 10:00,2,4.471,ACTIVE,216.67,352.87,60.049,1564927204,"201051344000983","174011545737251",28.71,32.80,0,333.03,382.33,130.0,123.5,0.614,1399136.1,1399136.1,10760,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927225,724879.00
08/04/2019 10:00,2,4.576,ACTIVE,215.77,350.17,60.017,1564927204,"201051344001203","174011545737251",28.73,38.00,0,331.83,385.33,133.2,126.7,0.619,1391955.1,1391955.1,10776,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927226,724880.00
08/04/2019 10:00,2,4.572,ACTIVE,214.87,349.86,60.017,1564927204,"201051344001230","174011545737251",28.39,34.00,0,332.13,379.92,131.5,125.0,0.623,1386178.5,1386178.5,10805,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927227,724881.00
08/04/2019 10:00,2,4.484,ACTIVE,214.64,350.17,60.017,1564927204,"201051344000646","174011545737251",28.59,35.40,0,332.13,379.62,129.8,123.3,0.619,1380240.4,1380240.4,10776,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927228,724882.00
08/04/2019 10:00,2,4.520,ACTIVE,216.00,350.77,60.017,1564927204,"201051344000867","174011545737251",28.57,36.30,0,330.33,385.03,130.7,124.3,0.597,1376278.5,1376278.5,10773,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927229,724883.00
08/04/2019 10:00,2,4.494,ACTIVE,216.00,352.87,60.017,1564927204,"201051344000633","174011545737251",28.47,37.80,0,332.43,381.12,129.6,123.2,0.588,1372926.1,1372926.1,10782,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927230,724884.00
08/04/2019 10:00,2,4.625,ACTIVE,214.87,349.56,60.017,1564927204,"201051344000955","174011545737251",28.59,37.30,0,332.73,379.02,133.9,127.3,0.628,1401002.9,1401002.9,10774,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927231,724885.00
08/04/2019 10:00,2,4.498,ACTIVE,216.22,352.27,60.022,1564927204,"201051344000648","174011545737251",28.11,30.80,0,333.33,382.63,128.0,121.6,0.605,1386369.6,1386369.6,10756,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927233,724886.00
08/04/2019 10:00,2,4.461,ACTIVE,216.45,352.27,60.017,1564927204,"201051344000645","174011545737251",28.77,31.30,0,333.63,382.03,129.9,123.5,0.597,1392224.9,1392224.9,10765,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927234,724887.00
08/04/2019 10:00,2,4.461,ACTIVE,216.45,351.37,60.012,1564927204,"201051344000569","174011545737251",28.67,32.40,0,333.33,382.63,129.4,123.0,0.610,1409556.3,1409556.3,10758,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927235,724888.00
08/04/2019 10:00,2,4.521,ACTIVE,216.45,357.68,60.017,1564927204,"179051228000119","174011545737251",29.04,35.00,0,334.84,384.43,133.0,126.4,0.650,195375.9,195375.9,10860,0,0,0,L,46974696,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564927235,724889.00
08/04/2019 10:15,2,4.934,ACTIVE,217.13,354.97,60.017,1564928104,"201051344000579","174011545737251",28.61,37.00,0,324.32,388.64,142.9,136.0,0.676,1411075.1,1411075.1,10767,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928106,724890.00
08/04/2019 10:15,2,5.059,ACTIVE,216.67,352.27,60.033,1564928104,"201051344001025","174011545737251",28.01,38.20,0,323.41,387.74,143.5,136.6,0.654,1396611.3,1396611.3,10761,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928107,724891.00
08/04/2019 10:15,2,5.062,ACTIVE,216.67,353.47,60.012,1564928104,"201051344001093","174011545737251",28.11,36.50,0,322.81,387.14,144.1,137.2,0.667,1378112.1,1378112.1,10791,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928108,724892.00
08/04/2019 10:15,2,4.875,ALERT,217.13,353.77,60.006,1564928104,"201051344000458","174011545737251",28.23,34.80,0,291.55,393.75,139.2,132.5,0.667,1391470.3,1391470.3,10757,0,0,0,L,1122011218,1,123.36,124.04,0002,29,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928109,724893.00
08/04/2019 10:15,2,4.951,ACTIVE,215.77,351.97,60.001,1564928104,"201051344000890","174011545737251",28.41,36.00,0,323.41,386.53,142.5,135.6,0.658,1393399.8,1393399.8,10765,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928110,724894.00
08/04/2019 10:15,2,5.076,ACTIVE,217.13,350.77,59.980,1564928104,"201051344000988","174011545737251",18.09,32.60,0,319.51,385.03,93.2,88.0,0.433,1053899.3,1053899.3,10756,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928111,724895.00
08/04/2019 10:15,2,4.926,ACTIVE,216.90,354.07,60.006,1564928104,"201051344000582","174011545737251",28.05,34.30,0,323.41,386.53,139.9,133.1,0.654,1370386.0,1370386.0,10756,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928112,724896.00
08/04/2019 10:15,2,4.975,ACTIVE,216.22,353.77,60.001,1564928104,"201051344000868","174011545737251",28.15,32.60,0,323.11,386.23,141.9,135.1,0.632,1378436.3,1378436.3,10754,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928113,724897.00
08/04/2019 10:15,2,4.854,ACTIVE,217.35,354.07,60.006,1564928104,"201051344000576","174011545737251",28.49,35.60,0,322.81,388.04,139.9,133.1,0.650,1394238.3,1394238.3,10783,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928114,724898.00
08/04/2019 10:15,2,4.971,ACTIVE,217.13,354.67,59.980,1564928104,"201051344001158","174011545737251",28.07,35.00,0,323.11,389.24,141.3,134.4,0.658,1371754.0,1371754.0,10753,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928115,724899.00
08/04/2019 10:15,2,4.936,ACTIVE,216.67,352.87,60.006,1564928104,"201051344000917","174011545737251",28.13,42.00,0,322.21,385.03,140.7,133.8,0.641,1387678.2,1387678.2,10790,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928116,724900.00
08/04/2019 10:15,2,5.025,ACTIVE,216.00,347.46,60.001,1564928104,"201051344000417","174011545737251",18.05,36.80,0,323.41,369.10,91.9,86.8,0.429,1094460.5,1094460.5,10786,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928117,724901.00
08/04/2019 10:15,2,4.977,ACTIVE,215.77,351.97,60.001,1564928104,"201051344000685","174011545737251",27.69,34.00,0,323.41,385.03,139.7,132.9,0.676,1393548.6,1393548.6,10771,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928118,724902.00
08/04/2019 10:15,2,5.002,ACTIVE,217.13,354.97,60.006,1564928104,"201051344000651","174011545737251",28.21,37.00,0,324.02,388.64,142.9,136.0,0.654,1388205.0,1388205.0,10763,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928119,724903.00
08/04/2019 10:15,2,4.979,ALERT,215.77,352.87,60.012,1564928104,"201051344000594","174011545737251",28.15,38.00,0,294.26,394.65,141.9,135.0,0.654,1397838.7,1397838.7,10762,0,0,0,L,1122011218,1,122.68,123.36,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928121,724904.00
08/04/2019 10:15,2,5.010,ALERT,217.13,356.18,60.006,1564928104,"201051344000469","174011545737251",28.09,33.30,0,299.97,393.75,142.5,135.6,0.689,1378204.9,1378204.9,10772,0,0,0,L,1122011218,1,122.91,124.27,0002,29,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928122,724905.00
08/04/2019 10:15,2,4.990,ACTIVE,216.90,354.07,60.017,1564928104,"201051344000585","174011545737251",28.29,36.80,0,323.41,385.93,143.0,136.1,0.672,1404172.5,1404172.5,10757,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928123,724906.00
08/04/2019 10:15,2,4.916,ACTIVE,217.58,354.67,59.985,1564928104,"201051344000853","174011545737251",28.35,34.80,0,323.72,388.94,141.0,134.2,0.667,1400879.8,1400879.8,10770,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928124,724907.00
08/04/2019 10:15,2,4.900,ACTIVE,216.00,352.27,60.006,1564928104,"201051344001145","174011545737251",28.43,34.00,0,324.02,385.93,141.2,134.3,0.663,1402489.7,1402489.7,10791,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928125,724908.00
08/04/2019 10:15,2,5.025,ACTIVE,216.22,352.27,60.006,1564928104,"201051344000438","174011545737251",28.19,38.00,0,323.11,385.93,143.4,136.5,0.663,1396020.5,1396020.5,10763,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928126,724909.00
08/04/2019 10:15,2,5.014,ACTIVE,216.22,351.97,60.006,1564928104,"201051344001135","174011545737251",28.23,36.30,0,322.81,386.53,143.4,136.5,0.654,1383831.7,1383831.7,10755,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928127,724910.00
08/04/2019 10:15,2,4.908,ACTIVE,217.13,352.57,60.006,1564928104,"201051344000983","174011545737251",28.47,35.60,0,322.21,388.34,141.6,134.7,0.654,1399168.4,1399168.4,10761,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928128,724911.00
08/04/2019 10:15,2,5.057,ACTIVE,216.90,352.87,60.012,1564928104,"201051344001203","174011545737251",28.37,40.80,0,324.02,386.53,145.3,138.3,0.658,1391988.3,1391988.3,10777,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928129,724912.00
08/04/2019 10:15,2,5.039,ACTIVE,215.54,351.07,60.049,1564928104,"201051344001230","174011545737251",28.05,35.60,0,321.31,385.93,143.2,136.3,0.676,1386211.2,1386211.2,10806,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928130,724913.00
08/04/2019 10:15,2,4.990,ACTIVE,215.54,352.57,60.012,1564928104,"201051344000646","174011545737251",28.03,38.00,0,317.70,385.33,141.6,134.8,0.650,1380272.7,1380272.7,10777,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928131,724914.00
08/04/2019 10:15,2,5.012,ACTIVE,216.45,352.87,60.006,1564928104,"201051344000867","174011545737251",28.01,37.30,0,323.41,386.23,142.2,135.3,0.654,1376311.0,1376311.0,10774,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928132,724915.00
08/04/2019 10:15,2,4.928,ACTIVE,216.45,354.37,60.033,1564928104,"201051344000633","174011545737251",28.23,40.00,0,313.80,399.76,140.9,134.1,0.641,1372958.3,1372958.3,10783,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928133,724916.00
08/04/2019 10:15,2,5.150,ACTIVE,215.77,352.57,60.006,1564928104,"201051344000955","174011545737251",27.85,39.50,0,322.81,385.63,145.2,138.2,0.681,1401036.2,1401036.2,10775,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928134,724917.00
08/04/2019 10:15,2,4.904,ACTIVE,216.67,352.27,60.006,1564928104,"201051344000648","174011545737251",28.07,32.20,0,322.51,385.63,139.4,132.7,0.658,1386401.5,1386401.5,10757,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928135,724918.00
08/04/2019 10:15,2,4.980,ACTIVE,216.90,353.17,60.006,1564928104,"201051344000645","174011545737251",27.97,32.60,0,322.81,388.64,141.1,134.3,0.650,1392257.1,1392257.1,10766,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928136,724919.00
08/04/2019 10:15,2,4.893,ACTIVE,216.90,353.17,59.990,1564928104,"201051344000569","174011545737251",28.39,34.00,0,322.51,385.93,140.7,133.9,0.658,1409588.4,1409588.4,10759,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928137,724920.00
08/04/2019 10:15,2,4.979,ACTIVE,216.90,359.18,60.006,1564928104,"179051228000119","174011545737251",28.59,36.80,0,327.02,391.34,144.1,137.2,0.694,195408.9,195408.9,10861,0,0,0,L,46974696,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564928138,724921.00
08/04/2019 10:30,2,5.408,ACTIVE,217.58,356.18,59.985,1564929004,"201051344000579","174011545737251",28.21,38.40,0,333.33,391.34,154.4,147.1,0.738,1411110.5,1411110.5,10768,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929005,724922.00
08/04/2019 10:30,2,5.482,ACTIVE,216.90,352.27,60.001,1564929004,"201051344001025","174011545737251",27.81,39.50,0,333.33,390.44,154.3,147.0,0.698,1396646.8,1396646.8,10762,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929006,724923.00
08/04/2019 10:30,2,5.492,ACTIVE,216.90,354.07,60.001,1564929004,"201051344001093","174011545737251",27.75,37.80,0,332.13,389.84,154.3,147.0,0.716,1378147.6,1378147.6,10792,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929007,724924.00
08/04/2019 10:30,2,5.250,ACTIVE,217.58,354.07,59.980,1564929004,"201051344000458","174011545737251",28.33,37.80,0,332.43,388.94,150.7,143.5,0.694,1391504.8,1391504.8,10759,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929008,724925.00
08/04/2019 10:30,2,5.480,ACTIVE,215.77,352.87,60.001,1564929004,"201051344000890","174011545737251",27.81,36.30,0,330.03,389.84,154.2,147.0,0.712,1393435.1,1393435.1,10766,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929009,724926.00
08/04/2019 10:30,2,5.467,ACTIVE,217.58,351.67,60.001,1564929004,"201051344000988","174011545737251",18.07,35.00,0,333.93,374.51,100.2,94.7,0.473,1053922.1,1053922.1,10757,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929010,724927.00
08/04/2019 10:30,2,5.293,ACTIVE,217.13,355.58,59.990,1564929004,"201051344000582","174011545737251",28.23,36.00,0,332.13,390.44,151.2,144.1,0.712,1370420.6,1370420.6,10757,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929011,724928.00
08/04/2019 10:30,2,5.445,ACTIVE,216.45,354.07,60.001,1564929004,"201051344000868","174011545737251",27.65,34.50,0,332.13,389.54,152.5,145.3,0.707,1378471.2,1378471.2,10755,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929012,724929.00
08/04/2019 10:30,2,5.318,ACTIVE,217.58,355.58,60.012,1564929004,"201051344000576","174011545737251",28.01,37.50,0,333.03,388.04,150.8,143.6,0.694,1394272.8,1394272.8,10784,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929013,724930.00
08/04/2019 10:30,2,5.385,ACTIVE,217.80,354.97,59.980,1564929004,"201051344001158","174011545737251",27.89,37.00,0,331.53,388.34,152.0,144.8,0.707,1371788.7,1371788.7,10754,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929014,724931.00
08/04/2019 10:30,2,5.311,ACTIVE,216.90,354.97,59.980,1564929004,"201051344000917","174011545737251",28.21,44.50,0,332.43,388.04,151.7,144.5,0.698,1387712.9,1387712.9,10791,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929015,724932.00
08/04/2019 10:30,2,5.309,ACTIVE,216.22,348.66,60.001,1564929004,"201051344000417","174011545737251",18.43,38.60,0,333.03,370.30,99.1,93.7,0.473,1094483.1,1094483.1,10787,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929016,724933.00
08/04/2019 10:30,2,5.451,ACTIVE,216.00,353.47,60.017,1564929004,"201051344000685","174011545737251",27.14,34.80,0,333.03,388.64,149.8,142.7,0.725,1393583.1,1393583.1,10772,0,0,0,L,1122011218,1,124.49,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929017,724934.00
08/04/2019 10:30,2,5.443,ACTIVE,217.13,355.28,60.001,1564929004,"201051344000651","174011545737251",27.91,39.00,0,330.33,390.44,153.8,146.5,0.703,1388240.3,1388240.3,10764,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929017,724935.00
08/04/2019 10:30,2,5.361,ACTIVE,216.22,353.77,59.990,1564929004,"201051344000594","174011545737251",28.27,39.80,0,333.03,389.54,153.5,146.2,0.707,1397873.8,1397873.8,10764,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929018,724936.00
08/04/2019 10:30,2,5.441,ACTIVE,217.80,357.08,59.996,1564929004,"201051344000469","174011545737251",27.83,34.80,0,331.83,389.84,153.5,146.2,0.734,1378240.0,1378240.0,10774,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929019,724937.00
08/04/2019 10:30,2,5.428,ACTIVE,217.13,356.18,59.990,1564929004,"201051344000585","174011545737251",28.01,38.00,0,332.43,388.94,154.0,146.7,0.729,1404207.7,1404207.7,10758,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929020,724938.00
08/04/2019 10:30,2,5.320,ACTIVE,218.26,357.38,59.996,1564929004,"201051344000853","174011545737251",28.17,35.80,0,337.24,389.54,151.7,144.5,0.712,1400914.5,1400914.5,10771,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929021,724939.00
08/04/2019 10:30,2,5.334,ACTIVE,216.22,352.57,60.028,1564929004,"201051344001145","174011545737251",28.27,35.20,0,332.73,389.54,152.7,145.4,0.707,1402524.6,1402524.6,10792,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929022,724940.00
08/04/2019 10:30,2,5.443,ACTIVE,216.67,355.88,60.006,1564929004,"201051344000438","174011545737251",27.91,38.80,0,333.33,389.84,153.9,146.6,0.707,1396055.8,1396055.8,10764,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929023,724941.00
08/04/2019 10:30,2,5.410,ACTIVE,216.90,354.67,60.012,1564929004,"201051344001135","174011545737251",28.13,38.40,0,329.43,389.84,154.1,146.8,0.703,1383866.9,1383866.9,10756,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929024,724942.00
08/04/2019 10:30,2,5.365,ACTIVE,217.80,354.97,60.022,1564929004,"201051344000983","174011545737251",28.03,37.50,0,331.83,388.64,152.3,145.1,0.707,1399203.2,1399203.2,10762,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929025,724943.00
08/04/2019 10:30,2,5.492,ACTIVE,216.90,354.37,60.012,1564929004,"201051344001203","174011545737251",28.05,42.00,0,332.43,392.25,155.9,148.5,0.738,1392024.0,1392024.0,10778,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929026,724944.00
08/04/2019 10:30,2,5.434,ACTIVE,215.77,352.57,60.001,1564929004,"201051344001230","174011545737251",28.03,35.80,0,328.22,386.23,154.3,147.0,0.734,1386246.5,1386246.5,10807,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929027,724945.00
08/04/2019 10:30,2,5.441,ACTIVE,215.54,353.17,60.006,1564929004,"201051344000646","174011545737251",27.63,39.30,0,331.83,389.84,152.2,145.0,0.725,1380307.5,1380307.5,10778,0,0,0,L,1122011218,1,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929028,724946.00
08/04/2019 10:30,2,5.420,ACTIVE,216.90,354.67,60.006,1564929004,"201051344000867","174011545737251",27.87,38.60,0,332.73,388.64,153.0,145.7,0.707,1376345.9,1376345.9,10775,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929029,724947.00
08/04/2019 10:30,2,5.381,ACTIVE,216.90,355.88,60.006,1564929004,"201051344000633","174011545737251",27.85,41.50,0,329.13,390.14,151.8,144.6,0.689,1372993.0,1372993.0,10784,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929030,724948.00
08/04/2019 10:30,2,5.492,ACTIVE,216.00,354.07,59.969,1564929004,"201051344000955","174011545737251",27.93,41.30,0,332.43,388.64,155.3,148.0,0.725,1401071.9,1401071.9,10776,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929031,724949.00
08/04/2019 10:30,2,5.291,ACTIVE,217.35,354.97,60.006,1564929004,"201051344000648","174011545737251",28.11,34.00,0,332.73,388.64,150.4,143.3,0.707,1386435.8,1386435.8,10758,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929032,724950.00
08/04/2019 10:30,2,5.432,ACTIVE,217.58,355.58,60.012,1564929004,"201051344000645","174011545737251",27.61,34.80,0,332.73,388.94,151.9,144.7,0.694,1392291.8,1392291.8,10767,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929033,724951.00
08/04/2019 10:30,2,5.336,ACTIVE,217.58,357.08,60.006,1564929004,"201051344000569","174011545737251",28.05,36.00,0,331.83,388.94,151.4,144.2,0.712,1409623.0,1409623.0,10760,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929034,724952.00
08/04/2019 10:30,2,5.346,ACTIVE,217.58,360.69,60.001,1564929004,"179051228000119","174011545737251",28.59,38.60,0,337.84,394.05,154.8,147.4,0.747,195444.3,195444.3,10862,0,0,0,L,46974696,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929035,724953.00
08/04/2019 10:45,2,5.863,ACTIVE,217.80,357.68,60.022,1564929904,"201051344000579","174011545737251",27.89,40.40,0,329.43,393.75,165.5,157.8,0.778,1411148.4,1411148.4,10769,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929905,724954.00
08/04/2019 10:45,2,5.959,ACTIVE,216.22,354.67,60.022,1564929904,"201051344001025","174011545737251",27.57,42.30,0,329.13,396.75,166.4,158.7,0.747,1396684.8,1396684.8,10763,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929906,724955.00
08/04/2019 10:45,2,5.977,ACTIVE,216.22,354.67,60.017,1564929904,"201051344001093","174011545737251",27.37,40.60,0,331.23,393.15,165.7,158.0,0.778,1378185.6,1378185.6,10793,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929907,724956.00
08/04/2019 10:45,2,5.818,ACTIVE,217.80,355.28,60.028,1564929904,"201051344000458","174011545737251",27.55,42.50,0,332.73,391.64,162.3,154.8,0.756,1391541.9,1391541.9,10760,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929908,724957.00
08/04/2019 10:45,2,5.908,ACTIVE,215.32,352.87,60.033,1564929904,"201051344000890","174011545737251",27.61,38.60,0,332.13,393.15,165.2,157.5,0.765,1393473.1,1393473.1,10767,0,0,0,L,1122011218,1,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929909,724958.00
08/04/2019 10:45,2,5.930,ACTIVE,217.80,353.47,60.001,1564929904,"201051344000988","174011545737251",17.89,37.00,0,334.24,377.22,107.6,101.9,0.504,1053946.6,1053946.6,10758,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929910,724959.00
08/04/2019 10:45,2,5.918,ACTIVE,216.45,354.97,60.049,1564929904,"201051344000582","174011545737251",27.06,38.80,0,332.13,393.45,162.1,154.5,0.769,1370457.9,1370457.9,10758,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929911,724960.00
08/04/2019 10:45,2,5.865,ACTIVE,216.45,354.37,60.028,1564929904,"201051344000868","174011545737251",27.57,36.00,0,331.53,392.85,163.8,156.1,0.773,1378508.8,1378508.8,10756,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929912,724961.00
08/04/2019 10:45,2,5.768,ACTIVE,217.58,357.98,60.022,1564929904,"201051344000576","174011545737251",27.79,40.00,0,332.43,392.85,162.2,154.6,0.760,1394310.1,1394310.1,10785,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929913,724962.00
08/04/2019 10:45,2,5.922,ACTIVE,217.80,356.48,60.028,1564929904,"201051344001158","174011545737251",27.14,40.00,0,331.23,392.55,162.7,155.1,0.751,1371826.1,1371826.1,10755,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929914,724963.00
08/04/2019 10:45,2,5.867,ACTIVE,216.22,353.77,60.006,1564929904,"201051344000917","174011545737251",27.35,46.20,0,328.82,393.15,162.6,155.0,0.756,1387750.3,1387750.3,10792,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929915,724964.00
08/04/2019 10:45,2,5.771,ACTIVE,215.32,347.76,60.017,1564929904,"201051344000417","174011545737251",18.13,40.80,0,333.63,374.21,106.1,100.5,0.499,1094507.3,1094507.3,10788,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929916,724965.00
08/04/2019 10:45,2,5.908,ACTIVE,215.09,353.77,60.022,1564929904,"201051344000685","174011545737251",27.06,37.00,0,333.33,392.55,161.8,154.2,0.787,1393620.2,1393620.2,10773,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929917,724966.00
08/04/2019 10:45,2,5.932,ACTIVE,216.67,354.67,60.022,1564929904,"201051344000651","174011545737251",27.41,41.80,0,331.53,392.55,164.6,156.9,0.751,1388278.2,1388278.2,10765,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929918,724967.00
08/04/2019 10:45,2,5.852,ACTIVE,216.22,356.18,59.990,1564929904,"201051344000594","174011545737251",27.61,42.30,0,332.73,393.15,163.6,156.0,0.760,1397911.5,1397911.5,10765,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929918,724968.00
08/04/2019 10:45,2,5.775,ACTIVE,217.80,357.38,59.990,1564929904,"201051344000469","174011545737251",28.05,37.30,0,331.53,394.05,164.0,156.4,0.791,1378277.8,1378277.8,10775,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929919,724969.00
08/04/2019 10:45,2,5.963,ACTIVE,216.45,355.58,60.022,1564929904,"201051344000585","174011545737251",27.23,40.00,0,331.23,392.25,164.5,156.8,0.791,1404245.6,1404245.6,10759,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929920,724970.00
08/04/2019 10:45,2,5.805,ACTIVE,218.03,357.68,60.028,1564929904,"201051344000853","174011545737251",27.73,39.00,0,337.54,394.35,163.0,155.4,0.760,1400952.0,1400952.0,10772,0,0,0,L,1122011218,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929921,724971.00
08/04/2019 10:45,2,5.875,ACTIVE,215.54,353.47,60.028,1564929904,"201051344001145","174011545737251",27.49,37.50,0,332.43,393.15,163.5,155.9,0.760,1402562.3,1402562.3,10793,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929922,724972.00
08/04/2019 10:45,2,5.893,ACTIVE,216.00,354.97,60.001,1564929904,"201051344000438","174011545737251",27.67,41.30,0,332.43,393.45,165.1,157.4,0.756,1396093.7,1396093.7,10765,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929923,724973.00
08/04/2019 10:45,2,5.922,ACTIVE,216.00,354.37,60.022,1564929904,"201051344001135","174011545737251",27.45,40.80,0,331.53,393.15,164.7,157.0,0.751,1383904.9,1383904.9,10757,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929924,724974.00
08/04/2019 10:45,2,5.803,ACTIVE,217.80,357.38,60.017,1564929904,"201051344000983","174011545737251",27.89,39.80,0,332.13,392.85,163.9,156.3,0.765,1399240.8,1399240.8,10763,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929925,724975.00
08/04/2019 10:45,2,5.992,ACTIVE,216.45,354.97,60.017,1564929904,"201051344001203","174011545737251",27.51,43.60,0,332.43,393.75,166.9,159.1,0.782,1392062.5,1392062.5,10779,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929926,724976.00
08/04/2019 10:45,2,5.875,ACTIVE,215.09,353.17,60.017,1564929904,"201051344001230","174011545737251",27.79,37.80,0,332.43,389.54,165.4,157.7,0.782,1386284.5,1386284.5,10808,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929927,724977.00
08/04/2019 10:45,2,5.852,ACTIVE,215.09,354.37,60.017,1564929904,"201051344000646","174011545737251",27.57,41.00,0,330.33,393.45,163.4,155.8,0.778,1380345.1,1380345.1,10779,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929928,724978.00
08/04/2019 10:45,2,5.852,ACTIVE,216.67,356.18,59.990,1564929904,"201051344000867","174011545737251",27.73,40.60,0,331.23,391.64,164.3,156.7,0.751,1376383.6,1376383.6,10776,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929929,724979.00
08/04/2019 10:45,2,5.836,ACTIVE,216.67,356.48,60.038,1564929904,"201051344000633","174011545737251",27.59,43.60,0,327.32,392.55,163.0,155.4,0.760,1373030.4,1373030.4,10785,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929930,724980.00
08/04/2019 10:45,2,6.062,ACTIVE,215.32,353.17,60.054,1564929904,"201051344000955","174011545737251",27.14,43.80,0,333.03,392.55,166.6,158.8,0.778,1401110.2,1401110.2,10777,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929931,724981.00
08/04/2019 10:45,2,5.795,ACTIVE,217.35,357.68,60.028,1564929904,"201051344000648","174011545737251",27.59,35.80,0,332.43,392.85,162.0,154.4,0.765,1386473.0,1386473.0,10759,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929932,724982.00
08/04/2019 10:45,2,5.947,ACTIVE,217.58,357.08,60.022,1564929904,"201051344000645","174011545737251",27.14,36.50,0,332.73,392.55,163.4,155.8,0.738,1392329.3,1392329.3,10768,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929933,724983.00
08/04/2019 10:45,2,5.848,ACTIVE,217.58,357.68,59.985,1564929904,"201051344000569","174011545737251",27.63,37.50,0,331.83,393.15,163.7,156.0,0.765,1409660.4,1409660.4,10761,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929934,724984.00
08/04/2019 10:45,2,5.895,ACTIVE,217.58,362.49,60.028,1564929904,"179051228000119","174011545737251",27.97,40.40,0,337.84,398.86,167.0,159.2,0.809,195482.6,195482.6,10863,0,0,0,L,46974696,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564929935,724985.00
08/04/2019 11:00,2,5.729,ACTIVE,217.58,355.28,59.996,1564930804,"201051344000579","174011545737251",27.59,41.50,0,331.53,394.65,160.2,152.7,0.760,1411187.6,1411187.6,10770,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930805,724986.00
08/04/2019 11:00,2,5.836,ACTIVE,216.90,355.88,60.038,1564930804,"201051344001025","174011545737251",27.39,43.80,0,331.83,395.25,161.9,154.4,0.756,1396724.4,1396724.4,10764,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930806,724987.00
08/04/2019 11:00,2,5.834,ACTIVE,217.13,357.98,60.006,1564930804,"201051344001093","174011545737251",27.33,42.30,0,331.23,394.95,161.5,154.0,0.747,1378224.9,1378224.9,10794,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930807,724988.00
08/04/2019 11:00,2,5.689,ACTIVE,217.58,357.08,60.001,1564930804,"201051344000458","174011545737251",27.45,44.30,0,332.13,393.15,158.3,150.8,0.738,1391580.4,1391580.4,10761,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930808,724989.00
08/04/2019 11:00,2,5.830,ACTIVE,216.00,354.07,59.996,1564930804,"201051344000890","174011545737251",27.21,40.60,0,331.23,396.15,160.6,153.1,0.742,1393512.3,1393512.3,10768,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930809,724990.00
08/04/2019 11:00,2,5.766,ACTIVE,217.58,351.97,60.001,1564930804,"201051344000988","174011545737251",17.97,38.40,0,333.33,378.72,104.8,99.2,0.499,1053971.9,1053971.9,10759,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930810,724991.00
08/04/2019 11:00,2,5.758,ACTIVE,217.13,355.88,60.033,1564930804,"201051344000582","174011545737251",27.29,40.60,0,331.23,394.95,159.1,151.6,0.747,1370496.5,1370496.5,10759,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930811,724992.00
08/04/2019 11:00,2,5.791,ACTIVE,216.45,355.28,60.001,1564930804,"201051344000868","174011545737251",27.51,38.00,0,331.83,394.95,161.4,153.8,0.738,1378547.7,1378547.7,10757,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930812,724993.00
08/04/2019 11:00,2,5.785,ACTIVE,217.58,356.78,59.996,1564930804,"201051344000576","174011545737251",27.43,40.80,0,331.83,394.35,160.7,153.1,0.747,1394348.6,1394348.6,10786,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930813,724994.00
08/04/2019 11:00,2,5.861,ACTIVE,217.58,355.28,60.006,1564930804,"201051344001158","174011545737251",27.17,41.30,0,330.93,393.75,161.3,153.8,0.756,1371864.8,1371864.8,10756,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930814,724995.00
08/04/2019 11:00,2,5.801,ACTIVE,216.90,355.28,60.006,1564930804,"201051344000917","174011545737251",27.53,48.80,0,329.73,397.96,161.8,154.2,0.756,1387789.0,1387789.0,10793,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930815,724996.00
08/04/2019 11:00,2,5.807,ACTIVE,216.45,349.86,60.006,1564930804,"201051344000417","174011545737251",17.93,43.00,0,333.33,376.01,105.6,100.0,0.495,1094532.4,1094532.4,10789,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930816,724997.00
08/04/2019 11:00,2,5.930,ACTIVE,216.00,355.28,60.001,1564930804,"201051344000685","174011545737251",26.90,39.00,0,333.03,394.65,161.7,154.1,0.782,1393658.8,1393658.8,10774,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930817,724998.00
08/04/2019 11:00,2,5.896,ACTIVE,217.58,357.38,60.001,1564930804,"201051344000651","174011545737251",27.67,43.40,0,331.23,394.05,165.1,157.4,0.742,1388317.4,1388317.4,10766,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930818,724999.00
08/04/2019 11:00,2,5.855,ACTIVE,216.22,353.17,60.006,1564930804,"201051344000594","174011545737251",27.75,44.50,0,332.13,395.25,164.4,156.8,0.760,1397950.4,1397950.4,10766,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930819,725000.00
08/04/2019 11:00,2,6.021,ACTIVE,218.03,356.18,60.006,1564930804,"201051344000469","174011545737251",27.31,38.60,0,331.23,394.95,166.6,158.9,0.800,1378317.0,1378317.0,10776,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930820,725001.00
08/04/2019 11:00,2,5.949,ACTIVE,217.35,355.58,60.006,1564930804,"201051344000585","174011545737251",27.73,42.30,0,330.93,393.75,167.2,159.5,0.782,1404284.9,1404284.9,10760,0,0,0,L,1122011218,1,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930821,725002.00
08/04/2019 11:00,2,5.945,ACTIVE,218.03,358.58,60.001,1564930804,"201051344000853","174011545737251",27.59,40.80,0,333.93,395.85,166.1,158.4,0.778,1400990.9,1400990.9,10773,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930821,725003.00
08/04/2019 11:00,2,5.934,ACTIVE,216.22,354.37,59.996,1564930804,"201051344001145","174011545737251",27.59,39.00,0,332.13,395.55,165.7,158.0,0.773,1402601.4,1402601.4,10794,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930822,725004.00
08/04/2019 11:00,2,6.018,ACTIVE,217.13,356.18,60.006,1564930804,"201051344000438","174011545737251",27.49,43.60,0,331.83,394.65,167.6,159.8,0.787,1396133.0,1396133.0,10766,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930823,725005.00
08/04/2019 11:00,2,6.039,ACTIVE,216.90,355.28,60.001,1564930804,"201051344001135","174011545737251",27.39,42.50,0,331.83,394.95,167.5,159.7,0.773,1383944.2,1383944.2,10758,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930824,725006.00
08/04/2019 11:00,2,5.914,ACTIVE,217.80,356.48,59.959,1564930804,"201051344000983","174011545737251",27.83,41.00,0,331.53,394.65,166.6,158.9,0.778,1399279.9,1399279.9,10764,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930825,725007.00
08/04/2019 11:00,2,6.092,ACTIVE,217.35,354.37,59.996,1564930804,"201051344001203","174011545737251",27.49,44.00,0,331.53,395.25,169.6,161.8,0.795,1392102.3,1392102.3,10780,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930826,725008.00
08/04/2019 11:00,2,6.041,ACTIVE,216.00,354.37,60.001,1564930804,"201051344001230","174011545737251",27.35,40.20,0,330.93,395.25,167.3,159.5,0.791,1386323.8,1386323.8,10809,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930827,725009.00
08/04/2019 11:00,2,5.949,ACTIVE,216.00,354.97,59.996,1564930804,"201051344000646","174011545737251",27.57,42.80,0,332.43,395.85,166.0,158.3,0.787,1380384.0,1380384.0,10780,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930828,725010.00
