ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 11:00,2,5.957,ACTIVE,216.90,354.97,59.996,1564930804,"201051344000867","174011545737251",27.57,42.50,0,330.33,395.55,166.4,158.7,0.742,1376422.7,1376422.7,10777,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930829,725011.00
08/04/2019 11:00,2,5.953,ACTIVE,216.90,356.78,59.996,1564930804,"201051344000633","174011545737251",27.33,43.60,0,328.82,396.45,164.7,157.0,0.782,1373069.1,1373069.1,10786,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930830,725012.00
08/04/2019 11:00,2,6.135,ACTIVE,216.22,354.07,60.006,1564930804,"201051344000955","174011545737251",27.10,45.50,0,333.03,394.65,168.3,160.6,0.787,1401149.8,1401149.8,10778,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930831,725013.00
08/04/2019 11:00,2,5.873,ACTIVE,217.35,357.08,60.001,1564930804,"201051344000648","174011545737251",27.41,37.50,0,331.83,394.05,163.0,155.4,0.765,1386511.3,1386511.3,10760,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930833,725014.00
08/04/2019 11:00,2,5.963,ACTIVE,217.58,355.58,60.006,1564930804,"201051344000645","174011545737251",27.25,38.20,0,331.83,393.75,164.5,156.9,0.756,1392368.0,1392368.0,10769,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930834,725015.00
08/04/2019 11:00,2,5.914,ACTIVE,217.58,357.08,60.001,1564930804,"201051344000569","174011545737251",27.49,39.00,0,330.93,394.95,164.8,157.1,0.778,1409699.2,1409699.2,10762,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930834,725016.00
08/04/2019 11:00,2,5.990,ACTIVE,217.58,362.79,60.022,1564930804,"179051228000119","174011545737251",27.65,42.50,0,337.54,400.06,167.8,160.0,0.804,195522.1,195522.1,10864,0,0,0,L,46974696,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564930835,725017.00
08/04/2019 11:15,2,5.340,ACTIVE,217.58,355.58,59.948,1564931704,"201051344000579","174011545737251",27.67,42.50,0,332.73,392.85,149.7,142.6,0.707,1411222.8,1411222.8,10771,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931705,725018.00
08/04/2019 11:15,2,5.426,ACTIVE,216.67,353.17,59.990,1564931704,"201051344001025","174011545737251",27.55,44.00,0,327.62,394.95,151.3,144.1,0.676,1396759.9,1396759.9,10765,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931706,725019.00
08/04/2019 11:15,2,5.363,ACTIVE,216.90,354.37,59.990,1564931704,"201051344001093","174011545737251",27.65,42.50,0,331.23,393.45,150.3,143.1,0.698,1378260.3,1378260.3,10795,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931707,725020.00
08/04/2019 11:15,2,5.256,ACTIVE,217.80,354.37,59.985,1564931704,"201051344000458","174011545737251",27.77,44.80,0,332.43,391.64,147.8,140.8,0.685,1391615.0,1391615.0,10762,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931708,725021.00
08/04/2019 11:15,2,5.336,ACTIVE,215.77,352.87,59.990,1564931704,"201051344000890","174011545737251",27.75,41.30,0,332.73,394.35,149.8,142.7,0.703,1393547.4,1393547.4,10769,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931709,725022.00
08/04/2019 11:15,2,5.408,ACTIVE,217.58,351.37,59.996,1564931704,"201051344000988","174011545737251",17.89,39.30,0,333.63,376.92,98.1,92.7,0.468,1053994.6,1053994.6,10760,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931710,725023.00
08/04/2019 11:15,2,5.283,ACTIVE,216.90,353.77,59.996,1564931704,"201051344000582","174011545737251",27.73,40.40,0,331.23,393.15,148.3,141.2,0.694,1370531.1,1370531.1,10760,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931711,725024.00
08/04/2019 11:15,2,5.445,ACTIVE,216.45,352.57,59.996,1564931704,"201051344000868","174011545737251",27.31,38.40,0,332.43,393.45,150.7,143.5,0.685,1378582.7,1378582.7,10758,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931711,725025.00
08/04/2019 11:15,2,5.311,ACTIVE,217.80,356.18,59.990,1564931704,"201051344000576","174011545737251",27.79,41.80,0,332.13,391.94,149.3,142.2,0.698,1394383.2,1394383.2,10787,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931713,725026.00
08/04/2019 11:15,2,5.430,ACTIVE,217.80,353.47,59.990,1564931704,"201051344001158","174011545737251",27.25,41.50,0,330.63,392.25,149.8,142.7,0.694,1371899.5,1371899.5,10757,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931714,725027.00
08/04/2019 11:15,2,5.387,ACTIVE,216.67,354.07,60.028,1564931704,"201051344000917","174011545737251",27.55,47.50,0,327.92,391.94,150.3,143.2,0.698,1387823.8,1387823.8,10794,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931714,725028.00
08/04/2019 11:15,2,5.391,ACTIVE,216.00,347.46,59.985,1564931704,"201051344000417","174011545737251",17.99,44.00,0,333.33,374.81,98.2,92.9,0.460,1094554.8,1094554.8,10790,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931715,725029.00
08/04/2019 11:15,2,5.430,ACTIVE,215.77,353.17,60.012,1564931704,"201051344000685","174011545737251",27.21,39.50,0,333.33,393.15,149.6,142.5,0.725,1393693.2,1393693.2,10775,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931716,725030.00
08/04/2019 11:15,2,5.479,ACTIVE,217.13,353.77,59.996,1564931704,"201051344000651","174011545737251",27.59,43.20,0,331.53,392.85,153.1,145.8,0.698,1388352.6,1388352.6,10767,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931717,725031.00
08/04/2019 11:15,2,5.447,ACTIVE,216.22,352.87,60.017,1564931704,"201051344000594","174011545737251",27.57,45.30,0,332.73,393.45,152.1,144.9,0.698,1397985.2,1397985.2,10767,0,0,0,L,1122011218,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931718,725032.00
08/04/2019 11:15,2,5.492,ACTIVE,217.80,356.78,59.959,1564931704,"201051344000469","174011545737251",27.53,39.00,0,330.93,394.35,153.1,145.9,0.729,1378352.1,1378352.1,10777,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931719,725033.00
08/04/2019 11:15,2,5.598,ACTIVE,217.13,354.07,59.990,1564931704,"201051344000585","174011545737251",27.23,42.30,0,331.23,392.25,154.3,147.0,0.729,1404320.3,1404320.3,10761,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931720,725034.00
08/04/2019 11:15,2,5.438,ACTIVE,218.26,356.18,59.996,1564931704,"201051344000853","174011545737251",27.65,41.80,0,333.33,393.75,152.2,145.0,0.712,1401025.8,1401025.8,10774,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931721,725035.00
08/04/2019 11:15,2,5.457,ACTIVE,216.00,353.17,60.017,1564931704,"201051344001145","174011545737251",27.65,39.80,0,331.83,393.45,152.8,145.6,0.707,1402636.3,1402636.3,10795,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931722,725036.00
08/04/2019 11:15,2,5.482,ACTIVE,216.45,354.37,59.996,1564931704,"201051344000438","174011545737251",27.69,43.40,0,332.43,394.05,153.8,146.5,0.698,1396168.2,1396168.2,10767,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931723,725037.00
08/04/2019 11:15,2,5.537,ACTIVE,216.67,354.37,59.996,1564931704,"201051344001135","174011545737251",27.47,42.30,0,332.13,393.75,154.0,146.7,0.703,1383979.4,1383979.4,10759,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931724,725038.00
08/04/2019 11:15,2,5.461,ACTIVE,217.80,354.97,59.996,1564931704,"201051344000983","174011545737251",27.65,41.30,0,331.23,393.15,153.0,145.7,0.707,1399314.9,1399314.9,10765,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931725,725039.00
08/04/2019 11:15,2,5.590,ACTIVE,216.90,353.77,60.001,1564931704,"201051344001203","174011545737251",27.47,46.20,0,330.63,393.75,155.6,148.3,0.716,1392137.9,1392137.9,10781,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931726,725040.00
08/04/2019 11:15,2,5.408,ACTIVE,215.54,352.57,60.001,1564931704,"201051344001230","174011545737251",27.95,40.60,0,332.13,390.74,153.1,145.8,0.720,1386358.9,1386358.9,10810,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931727,725041.00
08/04/2019 11:15,2,5.467,ACTIVE,215.54,352.57,60.001,1564931704,"201051344000646","174011545737251",27.51,43.60,0,330.03,394.65,152.3,145.1,0.725,1380418.9,1380418.9,10781,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931728,725042.00
08/04/2019 11:15,2,5.441,ACTIVE,216.90,352.87,59.996,1564931704,"201051344000867","174011545737251",27.67,43.00,0,331.83,392.85,152.4,145.2,0.703,1376457.6,1376457.6,10778,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931728,725043.00
08/04/2019 11:15,2,5.453,ACTIVE,216.90,355.88,60.001,1564931704,"201051344000633","174011545737251",27.35,43.20,0,331.83,392.85,151.0,143.8,0.712,1373103.7,1373103.7,10787,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931729,725044.00
08/04/2019 11:15,2,5.516,ACTIVE,215.77,353.17,59.985,1564931704,"201051344000955","174011545737251",27.55,45.80,0,333.03,393.45,153.9,146.7,0.720,1401185.2,1401185.2,10779,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931731,725045.00
08/04/2019 11:15,2,5.326,ACTIVE,217.35,352.87,60.001,1564931704,"201051344000648","174011545737251",27.73,37.50,0,332.73,393.45,149.6,142.5,0.707,1386545.7,1386545.7,10761,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931732,725046.00
08/04/2019 11:15,2,5.414,ACTIVE,217.58,354.37,59.964,1564931704,"201051344000645","174011545737251",27.47,38.60,0,333.03,392.25,150.7,143.5,0.689,1392402.6,1392402.6,10770,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931733,725047.00
08/04/2019 11:15,2,5.352,ACTIVE,217.35,354.37,59.996,1564931704,"201051344000569","174011545737251",27.83,39.80,0,332.13,392.85,150.8,143.6,0.698,1409734.0,1409734.0,10763,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931734,725048.00
08/04/2019 11:15,2,5.414,ACTIVE,217.58,360.69,60.001,1564931704,"179051228000119","174011545737251",27.99,43.20,0,336.64,398.26,153.5,146.3,0.742,195557.6,195557.6,10865,0,0,0,L,46974696,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564931735,725049.00
08/04/2019 11:30,2,6.371,ACTIVE,218.26,358.88,60.012,1564932604,"201051344000579","174011545737251",27.31,44.00,0,324.32,411.78,176.2,168.2,0.831,1411262.9,1411262.9,10772,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932605,725050.00
08/04/2019 11:30,2,6.557,ACTIVE,216.90,357.08,60.017,1564932604,"201051344001025","174011545737251",26.82,46.00,0,326.72,401.56,178.0,169.9,0.835,1396800.4,1396800.4,10766,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932606,725051.00
08/04/2019 11:30,2,6.281,ACTIVE,216.90,357.98,60.001,1564932604,"201051344001093","174011545737251",27.81,43.60,0,330.93,396.75,176.9,168.8,0.813,1378300.4,1378300.4,10796,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932607,725052.00
08/04/2019 11:30,2,6.256,ALERT,218.03,357.38,60.006,1564932604,"201051344000458","174011545737251",27.41,44.00,0,302.68,397.96,173.7,165.7,0.822,1391654.4,1391654.4,10763,0,0,0,L,1122011218,1,123.81,124.27,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932609,725053.00
08/04/2019 11:30,2,6.395,ACTIVE,215.77,354.97,59.964,1564932604,"201051344000890","174011545737251",27.04,43.40,0,332.73,397.66,175.0,167.0,0.804,1393587.3,1393587.3,10770,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932610,725054.00
08/04/2019 11:30,2,6.293,ACTIVE,218.26,354.07,59.985,1564932604,"201051344000988","174011545737251",17.87,40.20,0,335.44,379.62,113.9,108.0,0.539,1054020.5,1054020.5,10761,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932611,725055.00
08/04/2019 11:30,2,6.330,ACTIVE,216.90,359.48,59.996,1564932604,"201051344000582","174011545737251",27.10,42.00,0,330.03,397.05,173.8,165.8,0.813,1370570.6,1370570.6,10761,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932611,725056.00
08/04/2019 11:30,2,6.480,ACTIVE,216.67,354.97,60.012,1564932604,"201051344000868","174011545737251",26.70,40.20,0,330.93,396.45,175.3,167.2,0.809,1378622.7,1378622.7,10759,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932612,725057.00
08/04/2019 11:30,2,6.332,ACTIVE,218.03,360.38,60.012,1564932604,"201051344000576","174011545737251",27.10,42.80,0,331.23,399.46,173.7,165.7,0.813,1394422.8,1394422.8,10788,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932613,725058.00
08/04/2019 11:30,2,6.383,ACTIVE,218.03,358.58,60.006,1564932604,"201051344001158","174011545737251",26.90,43.40,0,330.33,401.26,173.9,166.0,0.809,1371939.2,1371939.2,10758,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932614,725059.00
08/04/2019 11:30,2,6.357,ACTIVE,216.67,357.98,60.017,1564932604,"201051344000917","174011545737251",27.12,47.50,0,331.23,395.85,174.6,166.6,0.809,1387863.5,1387863.5,10795,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932615,725060.00
08/04/2019 11:30,2,6.203,ACTIVE,216.00,350.47,60.028,1564932604,"201051344000417","174011545737251",17.91,45.30,0,332.73,376.01,112.5,106.7,0.530,1094580.4,1094580.4,10791,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932616,725061.00
08/04/2019 11:30,2,6.396,ACTIVE,215.54,354.07,60.028,1564932604,"201051344000685","174011545737251",26.74,42.30,0,332.73,396.45,173.2,165.3,0.831,1393732.7,1393732.7,10776,0,0,0,L,1122011218,1,124.27,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932617,725062.00
08/04/2019 11:30,2,6.389,ACTIVE,217.13,356.18,60.006,1564932604,"201051344000651","174011545737251",27.23,44.50,0,330.93,395.85,176.2,168.1,0.800,1388392.8,1388392.8,10768,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932618,725063.00
08/04/2019 11:30,2,6.312,ACTIVE,216.22,356.18,60.028,1564932604,"201051344000594","174011545737251",27.35,47.30,0,331.83,397.05,174.9,166.9,0.800,1398025.2,1398025.2,10768,0,0,0,L,1122011218,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932619,725064.00
08/04/2019 11:30,2,6.436,ACTIVE,218.03,359.48,60.006,1564932604,"201051344000469","174011545737251",26.98,40.40,0,311.69,423.20,175.8,167.8,0.844,1378392.3,1378392.3,10778,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932620,725065.00
08/04/2019 11:30,2,6.398,ACTIVE,217.13,357.08,60.001,1564932604,"201051344000585","174011545737251",27.33,43.40,0,330.33,395.85,177.1,169.0,0.826,1404360.7,1404360.7,10762,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932621,725066.00
08/04/2019 11:30,2,6.391,ACTIVE,218.48,359.18,60.001,1564932604,"201051344000853","174011545737251",27.06,42.30,0,337.24,400.66,175.1,167.1,0.818,1401065.8,1401065.8,10775,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932622,725067.00
08/04/2019 11:30,2,6.344,ACTIVE,215.77,356.48,59.996,1564932604,"201051344001145","174011545737251",27.15,41.30,0,332.43,401.86,174.4,166.4,0.809,1402676.2,1402676.2,10796,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932623,725068.00
08/04/2019 11:30,2,6.443,ACTIVE,216.45,353.77,60.033,1564932604,"201051344000438","174011545737251",26.82,45.80,0,332.13,402.46,174.9,166.9,0.791,1396208.3,1396208.3,10768,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932624,725069.00
08/04/2019 11:30,2,6.416,ACTIVE,216.67,357.08,60.001,1564932604,"201051344001135","174011545737251",27.15,44.30,0,329.43,397.66,176.3,168.3,0.804,1384019.7,1384019.7,10760,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932625,725070.00
08/04/2019 11:30,2,6.316,ACTIVE,218.03,357.98,60.001,1564932604,"201051344000983","174011545737251",27.49,42.80,0,331.53,397.35,176.0,168.0,0.818,1399355.0,1399355.0,10766,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932625,725071.00
08/04/2019 11:30,2,6.482,ACTIVE,217.13,354.07,59.975,1564932604,"201051344001203","174011545737251",27.31,49.30,0,331.23,396.15,179.0,170.9,0.826,1392178.7,1392178.7,10782,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932626,725072.00
08/04/2019 11:30,2,6.393,ACTIVE,215.54,354.37,60.028,1564932604,"201051344001230","174011545737251",27.12,42.80,0,331.53,394.65,175.6,167.6,0.826,1386399.0,1386399.0,10811,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932627,725073.00
08/04/2019 11:30,2,6.391,ACTIVE,215.54,355.88,60.022,1564932604,"201051344000646","174011545737251",27.02,44.80,0,331.83,397.66,174.8,166.8,0.826,1380458.9,1380458.9,10782,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932628,725074.00
08/04/2019 11:30,2,6.396,ACTIVE,217.13,355.58,59.996,1564932604,"201051344000867","174011545737251",27.10,44.00,0,314.10,406.67,175.4,167.4,0.795,1376497.8,1376497.8,10779,0,0,0,L,1122011218,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932629,725075.00
08/04/2019 11:30,2,6.305,ALERT,217.13,359.48,60.001,1564932604,"201051344000633","174011545737251",27.29,43.80,0,298.77,395.85,174.2,166.2,0.822,1373143.4,1373143.4,10788,0,0,0,L,1122011218,1,123.59,124.04,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932631,725076.00
08/04/2019 11:30,2,6.457,ACTIVE,215.77,354.07,59.990,1564932604,"201051344000955","174011545737251",27.04,47.50,0,332.73,396.45,176.8,168.7,0.831,1401225.7,1401225.7,10780,0,0,0,L,1122011218,1,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932632,725077.00
08/04/2019 11:30,2,6.320,ACTIVE,217.80,357.68,59.969,1564932604,"201051344000648","174011545737251",27.02,39.00,0,332.13,396.45,172.9,165.0,0.813,1386585.2,1386585.2,10762,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932633,725078.00
08/04/2019 11:30,2,6.354,ACTIVE,217.80,357.68,60.012,1564932604,"201051344000645","174011545737251",27.12,39.80,0,332.13,396.45,174.5,166.5,0.800,1392442.5,1392442.5,10771,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932634,725079.00
08/04/2019 11:30,2,6.350,ACTIVE,217.80,358.88,59.996,1564932604,"201051344000569","174011545737251",27.29,40.80,0,330.93,397.35,175.5,167.4,0.822,1409774.0,1409774.0,10764,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932635,725080.00
08/04/2019 11:30,2,6.410,ACTIVE,217.80,364.59,60.001,1564932604,"179051228000119","174011545737251",27.43,45.00,0,338.14,402.46,178.1,169.9,0.862,195598.3,195598.3,10866,0,0,0,L,46974696,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564932636,725081.00
08/04/2019 11:45,2,7.053,ACTIVE,218.48,360.69,60.001,1564933504,"201051344000579","174011545737251",26.92,46.80,0,337.54,405.17,192.1,183.5,0.893,1411307.1,1411307.1,10773,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933505,725082.00
08/04/2019 11:45,2,7.219,ACTIVE,217.13,359.48,60.001,1564933504,"201051344001025","174011545737251",26.64,47.50,0,324.32,400.96,194.7,186.0,0.875,1396845.2,1396845.2,10767,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933506,725083.00
08/04/2019 11:45,2,7.070,ACTIVE,217.13,358.88,60.001,1564933504,"201051344001093","174011545737251",26.96,44.80,0,330.03,401.86,193.1,184.4,0.897,1378345.1,1378345.1,10797,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933507,725084.00
08/04/2019 11:45,2,6.918,ACTIVE,218.48,359.48,60.006,1564933504,"201051344000458","174011545737251",27.10,44.30,0,331.83,405.47,189.7,181.2,0.897,1391698.0,1391698.0,10765,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933508,725085.00
08/04/2019 11:45,2,7.090,ACTIVE,215.77,356.48,60.012,1564933504,"201051344000890","174011545737251",26.54,46.00,0,332.43,402.16,190.6,182.0,0.879,1393631.3,1393631.3,10771,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933509,725086.00
08/04/2019 11:45,2,6.811,ACTIVE,218.48,354.67,60.012,1564933504,"201051344000988","174011545737251",17.89,41.30,0,336.94,383.53,123.4,117.2,0.583,1054048.8,1054048.8,10762,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933510,725087.00
08/04/2019 11:45,2,7.061,ACTIVE,217.13,359.78,59.980,1564933504,"201051344000582","174011545737251",26.50,43.00,0,329.73,401.86,189.4,180.9,0.884,1370614.3,1370614.3,10762,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933511,725088.00
08/04/2019 11:45,2,6.916,ACTIVE,216.90,360.38,60.006,1564933504,"201051344000868","174011545737251",27.23,42.30,0,330.33,400.96,190.8,182.2,0.866,1378666.8,1378666.8,10760,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933512,725089.00
08/04/2019 11:45,2,6.951,ACTIVE,218.48,362.19,60.033,1564933504,"201051344000576","174011545737251",27.00,43.80,0,336.64,406.37,189.8,181.3,0.888,1394466.6,1394466.6,10789,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933513,725090.00
08/04/2019 11:45,2,7.074,ACTIVE,218.48,361.59,60.006,1564933504,"201051344001158","174011545737251",26.54,44.30,0,333.03,403.37,190.1,181.5,0.884,1371982.9,1371982.9,10759,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933514,725091.00
08/04/2019 11:45,2,7.023,ACTIVE,216.90,358.28,60.012,1564933504,"201051344000917","174011545737251",26.78,49.80,0,330.33,401.26,190.6,182.0,0.906,1387907.4,1387907.4,10796,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933515,725092.00
08/04/2019 11:45,2,6.723,ACTIVE,216.22,350.17,60.012,1564933504,"201051344000417","174011545737251",17.89,47.50,0,333.33,379.92,121.9,115.7,0.570,1094608.4,1094608.4,10792,0,0,0,L,1122011218,1,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933516,725093.00
08/04/2019 11:45,2,7.133,ACTIVE,215.77,356.78,60.006,1564933504,"201051344000685","174011545737251",26.30,44.30,0,332.43,401.26,189.8,181.3,0.915,1393776.2,1393776.2,10777,0,0,0,L,1122011218,1,124.27,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933516,725094.00
08/04/2019 11:45,2,7.141,ACTIVE,217.35,359.18,60.001,1564933504,"201051344000651","174011545737251",26.68,46.60,0,330.63,400.36,192.8,184.1,0.871,1388437.2,1388437.2,10769,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933517,725095.00
08/04/2019 11:45,2,7.062,ACTIVE,216.45,357.08,59.975,1564933504,"201051344000594","174011545737251",26.66,49.50,0,330.03,400.96,190.5,181.9,0.853,1398069.1,1398069.1,10769,0,0,0,L,1122011218,1,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933518,725096.00
08/04/2019 11:45,2,7.123,ACTIVE,218.71,360.69,59.980,1564933504,"201051344000469","174011545737251",26.62,42.00,0,332.73,406.07,191.9,183.3,0.910,1378436.6,1378436.6,10779,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933519,725097.00
08/04/2019 11:45,2,7.203,ACTIVE,217.35,360.99,60.006,1564933504,"201051344000585","174011545737251",26.58,45.50,0,329.73,400.36,193.9,185.3,0.924,1404405.5,1404405.5,10763,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933520,725098.00
08/04/2019 11:45,2,6.973,ACTIVE,218.93,360.99,60.001,1564933504,"201051344000853","174011545737251",27.14,44.00,0,337.54,406.67,191.6,183.0,0.897,1401109.9,1401109.9,10776,0,0,0,L,1122011218,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933521,725099.00
08/04/2019 11:45,2,7.062,ACTIVE,216.00,357.68,60.022,1564933504,"201051344001145","174011545737251",26.66,43.60,0,331.53,401.26,190.7,182.1,0.875,1402720.1,1402720.1,10797,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933522,725100.00
08/04/2019 11:45,2,7.027,ACTIVE,216.67,358.88,60.012,1564933504,"201051344000438","174011545737251",26.86,48.80,0,330.63,402.16,190.9,182.4,0.893,1396252.4,1396252.4,10769,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933523,725101.00
08/04/2019 11:45,2,7.033,ACTIVE,216.90,357.08,60.006,1564933504,"201051344001135","174011545737251",27.00,46.00,0,327.92,405.17,192.0,183.4,0.879,1384064.1,1384064.1,10761,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933524,725102.00
08/04/2019 11:45,2,6.914,ACTIVE,218.71,360.69,59.964,1564933504,"201051344000983","174011545737251",27.45,43.80,0,331.23,402.46,192.2,183.6,0.893,1399399.3,1399399.3,10767,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933525,725103.00
08/04/2019 11:45,2,7.131,ACTIVE,217.13,359.18,60.006,1564933504,"201051344001203","174011545737251",27.06,50.80,0,330.63,400.96,195.3,186.5,0.902,1392223.9,1392223.9,10783,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933526,725104.00
08/04/2019 11:45,2,7.162,ACTIVE,215.54,357.08,60.001,1564933504,"201051344001230","174011545737251",26.38,44.30,0,331.53,400.96,191.6,183.0,0.910,1386443.2,1386443.2,10812,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933527,725105.00
08/04/2019 11:45,2,6.996,ACTIVE,215.77,358.28,60.006,1564933504,"201051344000646","174011545737251",26.98,47.50,0,325.52,403.07,191.2,182.6,0.897,1380502.9,1380502.9,10783,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933528,725106.00
08/04/2019 11:45,2,7.125,ACTIVE,217.35,359.48,60.017,1564933504,"201051344000867","174011545737251",26.54,46.80,0,325.52,403.07,191.5,182.9,0.875,1376541.9,1376541.9,10780,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933529,725107.00
08/04/2019 11:45,2,7.021,ACTIVE,217.35,359.78,60.001,1564933504,"201051344000633","174011545737251",26.74,45.00,0,331.53,401.26,190.0,181.5,0.902,1373187.2,1373187.2,10790,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933529,725108.00
08/04/2019 11:45,2,7.207,ACTIVE,215.77,358.58,59.996,1564933504,"201051344000955","174011545737251",26.38,49.50,0,326.42,403.37,192.6,184.0,0.915,1401270.0,1401270.0,10781,0,0,0,L,1122011218,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933531,725109.00
08/04/2019 11:45,2,6.857,ACTIVE,217.80,359.48,60.001,1564933504,"201051344000648","174011545737251",27.15,41.00,0,332.43,402.16,188.5,180.0,0.884,1386628.7,1386628.7,10763,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933532,725110.00
08/04/2019 11:45,2,6.998,ACTIVE,218.26,360.69,60.001,1564933504,"201051344000645","174011545737251",26.90,41.50,0,333.93,401.26,190.6,182.0,0.866,1392486.3,1392486.3,10772,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933533,725111.00
08/04/2019 11:45,2,6.959,ACTIVE,218.48,360.38,60.012,1564933504,"201051344000569","174011545737251",27.15,43.00,0,331.53,404.87,191.3,182.7,0.893,1409818.0,1409818.0,10765,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933534,725112.00
08/04/2019 11:45,2,7.090,ACTIVE,218.03,366.40,59.996,1564933504,"179051228000119","174011545737251",27.04,46.80,0,336.04,406.97,194.0,185.4,0.941,195643.0,195643.0,10867,0,0,0,L,46974696,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564933535,725113.00
08/04/2019 12:00,2,7.350,ACTIVE,218.71,362.49,60.028,1564934405,"201051344000579","174011545737251",26.54,47.50,0,337.54,407.57,197.4,188.7,0.924,1411353.5,1411353.5,10774,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934406,725114.00
08/04/2019 12:00,2,7.398,ACTIVE,217.13,358.88,60.038,1564934405,"201051344001025","174011545737251",26.62,50.00,0,329.73,403.07,199.2,190.4,0.902,1396891.9,1396891.9,10768,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934407,725115.00
08/04/2019 12:00,2,7.242,ACTIVE,217.35,360.08,60.033,1564934405,"201051344001093","174011545737251",26.90,46.00,0,329.43,402.77,197.1,188.3,0.915,1378391.5,1378391.5,10798,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934408,725116.00
08/04/2019 12:00,2,7.146,ACTIVE,218.93,361.59,60.022,1564934405,"201051344000458","174011545737251",27.02,45.00,0,333.33,406.97,195.4,186.7,0.924,1391743.9,1391743.9,10766,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934409,725117.00
08/04/2019 12:00,2,7.271,ACTIVE,216.00,357.98,60.028,1564934405,"201051344000890","174011545737251",26.50,47.00,0,332.13,403.67,195.2,186.4,0.897,1393677.3,1393677.3,10772,0,0,0,L,1122011218,1,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934410,725118.00
08/04/2019 12:00,2,6.988,ACTIVE,218.71,356.48,60.028,1564934405,"201051344000988","174011545737251",17.91,42.30,0,337.24,386.53,126.9,120.5,0.601,1054078.4,1054078.4,10763,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934410,725119.00
08/04/2019 12:00,2,7.232,ACTIVE,217.35,358.88,60.028,1564934405,"201051344000582","174011545737251",26.56,45.00,0,329.43,403.07,194.5,185.8,0.910,1370660.1,1370660.1,10763,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934411,725120.00
08/04/2019 12:00,2,7.361,ACTIVE,217.35,361.89,60.028,1564934405,"201051344000868","174011545737251",26.34,42.80,0,330.03,402.46,196.4,187.7,0.879,1378713.0,1378713.0,10761,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934412,725121.00
08/04/2019 12:00,2,7.105,ACTIVE,218.71,362.19,60.033,1564934405,"201051344000576","174011545737251",27.15,44.30,0,336.04,407.87,195.3,186.6,0.915,1394512.5,1394512.5,10790,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934413,725122.00
08/04/2019 12:00,2,7.264,ACTIVE,218.71,361.29,60.033,1564934405,"201051344001158","174011545737251",26.54,44.80,0,336.64,406.67,195.2,186.5,0.906,1372028.7,1372028.7,10760,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934414,725123.00
08/04/2019 12:00,2,7.291,ACTIVE,216.90,356.18,60.028,1564934405,"201051344000917","174011545737251",26.44,50.80,0,329.43,401.26,195.2,186.5,0.924,1387953.3,1387953.3,10797,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934415,725124.00
08/04/2019 12:00,2,6.875,ACTIVE,216.22,350.77,60.065,1564934405,"201051344000417","174011545737251",17.91,48.00,0,332.73,380.82,124.7,118.4,0.583,1094637.7,1094637.7,10793,0,0,0,L,1122011218,1,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934416,725125.00
08/04/2019 12:00,2,7.250,ACTIVE,216.00,357.08,60.033,1564934405,"201051344000685","174011545737251",26.54,44.30,0,332.43,402.46,194.8,186.0,0.941,1393822.2,1393822.2,10778,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934417,725126.00
08/04/2019 12:00,2,7.342,ACTIVE,217.58,360.69,60.038,1564934405,"201051344000651","174011545737251",26.56,48.00,0,330.33,402.16,197.3,188.5,0.888,1388483.6,1388483.6,10770,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934418,725127.00
08/04/2019 12:00,2,7.254,ACTIVE,216.90,358.58,60.038,1564934405,"201051344000594","174011545737251",26.66,50.00,0,330.03,402.16,195.7,186.9,0.893,1398115.2,1398115.2,10770,0,0,0,L,1122011218,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934419,725128.00
08/04/2019 12:00,2,7.268,ACTIVE,218.93,363.69,60.033,1564934405,"201051344000469","174011545737251",26.86,43.20,0,336.94,408.18,197.5,188.7,0.928,1378483.0,1378483.0,10780,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934420,725129.00
08/04/2019 12:00,2,7.344,ACTIVE,217.35,359.78,60.043,1564934405,"201051344000585","174011545737251",26.82,46.40,0,329.73,401.86,199.3,190.4,0.950,1404452.2,1404452.2,10764,0,0,0,L,1122011218,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934421,725130.00
08/04/2019 12:00,2,7.230,ACTIVE,219.16,363.09,60.038,1564934405,"201051344000853","174011545737251",26.98,45.00,0,337.54,408.18,197.4,188.6,0.924,1401156.3,1401156.3,10777,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934422,725131.00
08/04/2019 12:00,2,7.281,ACTIVE,216.00,356.78,60.028,1564934405,"201051344001145","174011545737251",26.56,44.00,0,330.93,403.67,195.9,187.1,0.910,1402766.3,1402766.3,10798,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934423,725132.00
08/04/2019 12:00,2,7.297,ACTIVE,216.90,361.29,60.043,1564934405,"201051344000438","174011545737251",26.56,49.50,0,330.03,403.07,196.2,187.5,0.915,1396298.6,1396298.6,10770,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934424,725133.00
08/04/2019 12:00,2,7.375,ACTIVE,217.13,358.28,60.022,1564934405,"201051344001135","174011545737251",26.44,47.50,0,327.62,404.27,197.4,188.6,0.897,1384110.5,1384110.5,10762,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934425,725134.00
08/04/2019 12:00,2,7.168,ACTIVE,218.93,360.69,60.022,1564934405,"201051344000983","174011545737251",27.25,44.00,0,336.64,406.97,197.8,189.0,0.932,1399445.8,1399445.8,10768,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934425,725135.00
08/04/2019 12:00,2,7.424,ACTIVE,217.35,356.78,60.033,1564934405,"201051344001203","174011545737251",26.64,51.80,0,330.63,402.46,200.2,191.3,0.924,1392270.9,1392270.9,10784,0,0,0,L,1122011218,1,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934426,725136.00
08/04/2019 12:00,2,7.225,ACTIVE,215.77,357.98,60.022,1564934405,"201051344001230","174011545737251",26.82,46.00,0,331.23,402.16,196.1,187.4,0.928,1386489.5,1386489.5,10813,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934427,725137.00
08/04/2019 12:00,2,7.334,ACTIVE,216.00,358.88,60.028,1564934405,"201051344000646","174011545737251",26.42,48.80,0,331.53,403.67,196.3,187.5,0.919,1380549.1,1380549.1,10784,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934428,725138.00
08/04/2019 12:00,2,7.324,ACTIVE,217.58,359.18,60.059,1564934405,"201051344000867","174011545737251",26.52,48.50,0,324.92,404.57,196.7,187.9,0.884,1376588.2,1376588.2,10781,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934429,725139.00
08/04/2019 12:00,2,7.195,ACTIVE,217.58,361.29,60.033,1564934405,"201051344000633","174011545737251",26.82,45.80,0,330.93,402.16,195.3,186.6,0.924,1373233.1,1373233.1,10791,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934430,725140.00
08/04/2019 12:00,2,7.424,ACTIVE,216.00,359.18,60.033,1564934405,"201051344000955","174011545737251",26.28,49.30,0,326.72,403.67,197.5,188.7,0.941,1401316.5,1401316.5,10782,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934432,725141.00
08/04/2019 12:00,2,7.172,ACTIVE,218.48,362.79,60.043,1564934405,"201051344000648","174011545737251",26.76,41.80,0,336.94,403.97,194.3,185.7,0.906,1386674.3,1386674.3,10764,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934433,725142.00
08/04/2019 12:00,2,7.316,ACTIVE,218.71,360.99,60.028,1564934405,"201051344000645","174011545737251",26.48,41.80,0,336.94,405.77,196.1,187.3,0.893,1392532.4,1392532.4,10773,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934434,725143.00
08/04/2019 12:00,2,7.234,ACTIVE,218.48,361.89,60.038,1564934405,"201051344000569","174011545737251",26.88,44.30,0,333.33,406.67,196.8,188.0,0.915,1409864.2,1409864.2,10766,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934435,725144.00
08/04/2019 12:00,2,7.279,ACTIVE,218.48,368.50,59.996,1564934405,"179051228000119","174011545737251",27.08,47.80,0,335.14,407.57,199.6,190.7,0.959,195658.7,195658.7,10868,0,0,0,L,46974696,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564934436,725145.00
08/04/2019 12:15,2,7.498,ACTIVE,218.93,361.29,60.043,1564935304,"201051344000579","174011545737251",26.48,49.50,0,337.54,407.87,201.0,192.1,0.932,1411401.0,1411401.0,10775,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935305,725146.00
08/04/2019 12:15,2,7.625,ACTIVE,217.13,359.78,60.038,1564935304,"201051344001025","174011545737251",26.36,50.20,0,330.03,405.17,203.4,194.4,0.941,1396939.9,1396939.9,10769,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935306,725147.00
08/04/2019 12:15,2,7.477,ACTIVE,217.13,359.48,60.043,1564935304,"201051344001093","174011545737251",26.58,46.40,0,329.43,404.27,201.3,192.3,0.910,1378439.0,1378439.0,10799,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935307,725148.00
08/04/2019 12:15,2,7.365,ACTIVE,218.93,361.29,60.022,1564935304,"201051344000458","174011545737251",26.70,46.40,0,336.94,408.18,199.1,190.2,0.932,1391790.9,1391790.9,10767,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935308,725149.00
08/04/2019 12:15,2,7.496,ACTIVE,215.77,359.48,60.038,1564935304,"201051344000890","174011545737251",26.14,48.80,0,331.23,404.27,198.3,189.4,0.924,1393724.3,1393724.3,10773,0,0,0,L,1122011218,1,124.04,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935309,725150.00
08/04/2019 12:15,2,7.055,ACTIVE,219.16,355.58,60.038,1564935304,"201051344000988","174011545737251",17.87,43.40,0,337.24,386.83,127.8,121.4,0.610,1054108.5,1054108.5,10764,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935310,725151.00
08/04/2019 12:15,2,7.443,ACTIVE,217.13,360.38,60.075,1564935304,"201051344000582","174011545737251",26.30,45.80,0,329.43,404.57,198.2,189.3,0.937,1370706.8,1370706.8,10764,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935311,725152.00
