ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 12:15,2,7.404,ACTIVE,217.58,360.69,60.049,1564935304,"201051344000868","174011545737251",26.72,43.60,0,329.43,403.37,200.6,191.7,0.902,1378760.2,1378760.2,10762,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935312,725153.00
08/04/2019 12:15,2,7.297,ACTIVE,218.93,362.79,60.043,1564935304,"201051344000576","174011545737251",26.90,45.30,0,333.93,408.48,198.6,189.8,0.924,1394559.4,1394559.4,10791,0,0,0,L,1122011218,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935313,725154.00
08/04/2019 12:15,2,7.465,ACTIVE,219.16,362.79,60.038,1564935304,"201051344001158","174011545737251",26.28,45.50,0,336.34,407.87,198.6,189.8,0.919,1372075.6,1372075.6,10761,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935314,725155.00
08/04/2019 12:15,2,7.336,ACTIVE,216.90,358.58,60.022,1564935304,"201051344000917","174011545737251",26.78,51.50,0,329.13,402.77,198.7,189.9,0.932,1388000.3,1388000.3,10798,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935315,725156.00
08/04/2019 12:15,2,6.932,ACTIVE,216.00,351.37,60.033,1564935304,"201051344000417","174011545737251",17.91,49.80,0,333.33,381.42,125.7,119.4,0.597,1094667.4,1094667.4,10794,0,0,0,L,1122011218,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935316,725157.00
08/04/2019 12:15,2,7.564,ACTIVE,215.77,359.48,60.033,1564935304,"201051344000685","174011545737251",25.88,46.40,0,332.13,403.67,198.2,189.4,0.959,1393869.0,1393869.0,10779,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935316,725158.00
08/04/2019 12:15,2,7.469,ACTIVE,217.58,360.69,60.033,1564935304,"201051344000651","174011545737251",26.62,49.80,0,330.03,403.37,201.2,192.3,0.915,1388531.1,1388531.1,10771,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935317,725159.00
08/04/2019 12:15,2,7.352,ACTIVE,217.13,358.88,60.038,1564935304,"201051344000594","174011545737251",26.80,51.80,0,329.73,403.37,199.5,190.6,0.924,1398162.3,1398162.3,10771,0,0,0,L,1122011218,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935318,725160.00
08/04/2019 12:15,2,7.467,ACTIVE,219.16,362.49,60.033,1564935304,"201051344000469","174011545737251",26.62,44.00,0,336.64,409.38,201.3,192.3,0.955,1378530.5,1378530.5,10781,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935319,725161.00
08/04/2019 12:15,2,7.521,ACTIVE,217.35,360.08,60.038,1564935304,"201051344000585","174011545737251",26.78,48.00,0,329.73,403.07,203.8,194.8,0.963,1404500.3,1404500.3,10765,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935320,725162.00
08/04/2019 12:15,2,7.445,ACTIVE,219.39,363.69,60.033,1564935304,"201051344000853","174011545737251",26.68,45.80,0,337.84,409.08,201.2,192.2,0.946,1401203.8,1401203.8,10778,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935321,725163.00
08/04/2019 12:15,2,7.469,ACTIVE,215.77,358.58,60.033,1564935304,"201051344001145","174011545737251",26.32,46.00,0,330.63,404.27,198.9,190.1,0.915,1402813.5,1402813.5,10799,0,0,0,L,1122011218,1,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935322,725164.00
08/04/2019 12:15,2,7.502,ACTIVE,216.90,361.59,60.022,1564935304,"201051344000438","174011545737251",26.26,49.80,0,330.33,404.87,199.5,190.6,0.924,1396345.8,1396345.8,10771,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935323,725165.00
08/04/2019 12:15,2,7.543,ACTIVE,216.90,356.18,60.017,1564935304,"201051344001135","174011545737251",26.42,48.80,0,328.22,403.97,201.9,193.0,0.924,1384158.0,1384158.0,10763,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935324,725166.00
08/04/2019 12:15,2,7.439,ACTIVE,219.16,363.99,60.028,1564935304,"201051344000983","174011545737251",26.70,45.30,0,333.03,407.87,201.2,192.3,0.941,1399493.3,1399493.3,10769,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935325,725167.00
08/04/2019 12:15,2,7.529,ACTIVE,217.35,359.48,60.033,1564935304,"201051344001203","174011545737251",26.82,52.50,0,329.13,403.97,204.6,195.5,0.946,1392319.1,1392319.1,10785,0,0,0,L,1122011218,1,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935326,725168.00
08/04/2019 12:15,2,7.422,ACTIVE,215.54,357.68,60.022,1564935304,"201051344001230","174011545737251",26.58,46.60,0,331.53,403.67,200.0,191.1,0.946,1386536.7,1386536.7,10814,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935327,725169.00
08/04/2019 12:15,2,7.541,ACTIVE,215.54,356.48,60.033,1564935304,"201051344000646","174011545737251",26.22,50.40,0,331.23,405.47,200.2,191.3,0.937,1380596.3,1380596.3,10785,0,0,0,L,1122011218,1,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935328,725170.00
08/04/2019 12:15,2,7.420,ACTIVE,217.80,359.78,60.033,1564935304,"201051344000867","174011545737251",26.74,50.00,0,324.62,406.97,200.9,192.0,0.915,1376635.5,1376635.5,10782,0,0,0,L,1122011218,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935329,725171.00
08/04/2019 12:15,2,7.518,ACTIVE,217.80,362.79,60.033,1564935304,"201051344000633","174011545737251",26.16,47.00,0,330.63,405.77,199.1,190.2,0.937,1373280.1,1373280.1,10792,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935329,725172.00
08/04/2019 12:15,2,7.578,ACTIVE,216.00,360.08,60.001,1564935304,"201051344000955","174011545737251",26.18,50.40,0,332.13,404.87,200.8,191.9,0.963,1401363.9,1401363.9,10783,0,0,0,L,1122011218,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935331,725173.00
08/04/2019 12:15,2,7.322,ACTIVE,218.48,361.29,60.054,1564935304,"201051344000648","174011545737251",26.66,43.00,0,333.63,407.27,197.8,188.9,0.932,1386720.9,1386720.9,10765,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935332,725174.00
08/04/2019 12:15,2,7.527,ACTIVE,218.71,361.59,60.028,1564935304,"201051344000645","174011545737251",26.14,43.80,0,334.24,407.27,199.1,190.2,0.906,1392579.5,1392579.5,10774,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935333,725175.00
08/04/2019 12:15,2,7.412,ACTIVE,218.93,360.69,60.033,1564935304,"201051344000569","174011545737251",26.70,46.00,0,332.13,407.57,200.2,191.3,0.928,1409911.4,1409911.4,10767,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935334,725176.00
08/04/2019 12:15,2,7.410,ACTIVE,218.71,368.50,60.033,1564935304,"179051228000119","174011545737251",27.06,49.50,0,335.74,409.08,203.0,194.0,0.986,195706.6,195706.6,10869,0,0,0,L,46974696,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564935335,725177.00
08/04/2019 12:30,2,7.586,ACTIVE,218.71,363.09,59.964,1564936204,"201051344000579","174011545737251",26.64,50.60,0,332.43,409.38,204.7,195.7,0.955,1411449.6,1411449.6,10776,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936205,725178.00
08/04/2019 12:30,2,7.781,ACTIVE,217.35,360.69,60.006,1564936204,"201051344001025","174011545737251",26.14,50.60,0,329.43,405.77,206.1,197.0,0.946,1396988.8,1396988.8,10770,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936206,725179.00
08/04/2019 12:30,2,7.535,ACTIVE,217.58,360.38,60.006,1564936204,"201051344001093","174011545737251",26.78,47.50,0,329.43,404.87,204.4,195.3,0.946,1378487.3,1378487.3,10800,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936207,725180.00
08/04/2019 12:30,2,7.547,ACTIVE,218.71,360.69,60.001,1564936204,"201051344000458","174011545737251",26.48,47.80,0,331.23,410.88,202.4,193.4,0.928,1391838.9,1391838.9,10768,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936208,725181.00
08/04/2019 12:30,2,7.631,ACTIVE,216.00,357.68,60.006,1564936204,"201051344000890","174011545737251",26.18,49.30,0,331.53,405.77,202.4,193.4,0.932,1393772.2,1393772.2,10774,0,0,0,L,1122011218,1,124.04,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936209,725182.00
08/04/2019 12:30,2,7.066,ACTIVE,218.93,355.58,60.006,1564936204,"201051344000988","174011545737251",17.93,44.50,0,337.24,386.53,128.2,121.8,0.601,1054139.1,1054139.1,10765,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936210,725183.00
08/04/2019 12:30,2,7.547,ACTIVE,217.35,357.08,59.996,1564936204,"201051344000582","174011545737251",26.44,46.60,0,328.82,405.17,202.2,193.3,0.919,1370754.7,1370754.7,10765,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936211,725184.00
08/04/2019 12:30,2,7.621,ACTIVE,217.35,360.08,60.006,1564936204,"201051344000868","174011545737251",26.24,45.80,0,329.73,404.27,202.6,193.7,0.919,1378808.4,1378808.4,10763,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936212,725185.00
08/04/2019 12:30,2,7.537,ACTIVE,218.71,362.49,60.012,1564936204,"201051344000576","174011545737251",26.30,46.80,0,333.33,409.98,200.7,191.8,0.941,1394607.3,1394607.3,10792,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936213,725186.00
08/04/2019 12:30,2,7.562,ACTIVE,218.93,362.19,60.012,1564936204,"201051344001158","174011545737251",26.24,46.80,0,332.73,408.78,201.1,192.1,0.937,1372123.4,1372123.4,10762,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936214,725187.00
08/04/2019 12:30,2,7.650,ACTIVE,217.13,360.38,60.001,1564936204,"201051344000917","174011545737251",26.16,52.50,0,329.73,403.07,202.9,193.9,0.946,1388048.4,1388048.4,10799,0,0,0,L,1122011218,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936215,725188.00
08/04/2019 12:30,2,7.080,ACTIVE,216.22,351.07,60.012,1564936204,"201051344000417","174011545737251",17.87,50.60,0,333.33,382.33,128.3,121.9,0.601,1094697.6,1094697.6,10795,0,0,0,L,1122011218,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936216,725189.00
08/04/2019 12:30,2,7.641,ACTIVE,215.77,357.08,60.012,1564936204,"201051344000685","174011545737251",26.08,46.80,0,332.13,404.87,201.6,192.7,0.981,1393916.9,1393916.9,10780,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936217,725190.00
08/04/2019 12:30,2,7.682,ACTIVE,217.58,360.69,60.006,1564936204,"201051344000651","174011545737251",26.28,50.60,0,329.43,404.87,204.3,195.3,0.932,1388579.6,1388579.6,10772,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936218,725191.00
08/04/2019 12:30,2,7.588,ACTIVE,216.67,360.08,60.001,1564936204,"201051344000594","174011545737251",26.50,53.00,0,329.73,404.87,203.5,194.5,0.941,1398210.6,1398210.6,10772,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936219,725192.00
08/04/2019 12:30,2,7.605,ACTIVE,218.93,362.19,60.006,1564936204,"201051344000469","174011545737251",26.42,45.50,0,332.13,410.58,203.4,194.4,0.972,1378578.9,1378578.9,10782,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936219,725193.00
08/04/2019 12:30,2,7.734,ACTIVE,217.58,360.08,59.980,1564936204,"201051344000585","174011545737251",26.36,48.00,0,329.43,403.97,206.5,197.4,0.963,1404549.3,1404549.3,10766,0,0,0,L,1122011218,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936220,725194.00
08/04/2019 12:30,2,7.592,ACTIVE,219.16,362.49,60.006,1564936204,"201051344000853","174011545737251",26.40,47.00,0,337.54,410.28,203.1,194.1,0.950,1401252.2,1401252.2,10779,0,0,0,L,1122011218,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936221,725195.00
08/04/2019 12:30,2,7.629,ACTIVE,216.22,358.28,59.969,1564936204,"201051344001145","174011545737251",26.32,47.30,0,330.33,405.77,203.3,194.3,0.937,1402861.8,1402861.8,10800,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936222,725196.00
08/04/2019 12:30,2,7.545,ACTIVE,216.90,360.69,60.006,1564936204,"201051344000438","174011545737251",26.52,50.40,0,329.73,405.47,202.7,193.7,0.941,1396394.0,1396394.0,10772,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936223,725197.00
08/04/2019 12:30,2,7.604,ACTIVE,217.13,357.68,59.996,1564936204,"201051344001135","174011545737251",26.58,51.50,0,327.92,406.07,204.6,195.6,0.906,1384206.6,1384206.6,10764,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936224,725198.00
08/04/2019 12:30,2,7.629,ACTIVE,218.71,362.19,60.001,1564936204,"201051344000983","174011545737251",26.34,46.60,0,331.83,409.68,203.5,194.5,0.946,1399541.7,1399541.7,10770,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936225,725199.00
08/04/2019 12:30,2,7.793,ACTIVE,217.35,360.38,60.012,1564936204,"201051344001203","174011545737251",26.22,53.50,0,330.33,403.97,206.8,197.7,0.977,1392368.2,1392368.2,10786,0,0,0,L,1122011218,1,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936226,725200.00
08/04/2019 12:30,2,7.582,ACTIVE,215.77,357.38,59.996,1564936204,"201051344001230","174011545737251",26.50,47.30,0,330.93,404.87,203.5,194.5,0.959,1386585.0,1386585.0,10815,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936227,725201.00
08/04/2019 12:30,2,7.686,ACTIVE,216.00,358.88,60.028,1564936204,"201051344000646","174011545737251",26.16,51.80,0,327.32,406.67,203.6,194.6,0.955,1380644.5,1380644.5,10786,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936228,725202.00
08/04/2019 12:30,2,7.623,ACTIVE,217.35,360.69,59.980,1564936204,"201051344000867","174011545737251",26.30,51.30,0,330.03,403.37,203.1,194.1,0.924,1376683.8,1376683.8,10783,0,0,0,L,1122011218,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936229,725203.00
08/04/2019 12:30,2,7.592,ACTIVE,217.58,361.59,60.022,1564936204,"201051344000633","174011545737251",26.28,49.00,0,330.63,404.27,201.9,193.0,0.950,1373328.1,1373328.1,10793,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936230,725204.00
08/04/2019 12:30,2,7.779,ACTIVE,216.22,357.68,60.012,1564936204,"201051344000955","174011545737251",25.82,51.00,0,328.52,405.77,203.4,194.4,0.963,1401412.2,1401412.2,10784,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936231,725205.00
08/04/2019 12:30,2,7.494,ACTIVE,218.26,360.38,60.001,1564936204,"201051344000648","174011545737251",26.40,45.30,0,331.53,407.87,200.3,191.4,0.932,1386768.5,1386768.5,10766,0,0,0,L,1122011218,1,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936232,725206.00
08/04/2019 12:30,2,7.635,ACTIVE,218.48,360.08,59.990,1564936204,"201051344000645","174011545737251",25.98,45.30,0,332.13,408.48,201.0,192.1,0.915,1392627.4,1392627.4,10775,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936233,725207.00
08/04/2019 12:30,2,7.637,ACTIVE,218.48,362.79,60.006,1564936204,"201051344000569","174011545737251",26.10,47.30,0,331.83,408.78,201.8,192.9,0.946,1409959.6,1409959.6,10768,0,0,0,L,1122011218,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936234,725208.00
08/04/2019 12:30,2,7.523,ACTIVE,218.48,367.90,59.990,1564936204,"179051228000119","174011545737251",26.92,50.40,0,335.44,409.68,205.0,196.0,1.003,195755.4,195755.4,10870,0,0,0,L,46974696,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564936235,725209.00
08/04/2019 12:45,2,7.650,ACTIVE,218.93,363.09,60.006,1564937104,"201051344000579","174011545737251",26.86,52.00,0,334.54,411.18,208.1,198.9,0.977,1411499.0,1411499.0,10777,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937105,725210.00
08/04/2019 12:45,2,7.889,ACTIVE,217.58,360.38,60.001,1564937104,"201051344001025","174011545737251",26.26,51.80,0,329.73,406.37,209.6,200.4,0.941,1397038.3,1397038.3,10771,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937106,725211.00
08/04/2019 12:45,2,7.781,ACTIVE,217.80,362.19,60.012,1564937104,"201051344001093","174011545737251",26.10,48.30,0,329.73,405.47,205.7,196.6,0.950,1378536.2,1378536.2,10801,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937107,725212.00
08/04/2019 12:45,2,7.645,ACTIVE,218.93,361.89,60.006,1564937104,"201051344000458","174011545737251",26.64,49.30,0,337.24,409.38,206.2,197.0,0.959,1391887.6,1391887.6,10769,0,0,0,L,1122011218,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937108,725213.00
08/04/2019 12:45,2,7.805,ACTIVE,216.22,361.89,60.001,1564937104,"201051344000890","174011545737251",26.12,48.00,0,331.23,406.97,206.4,197.3,0.946,1393821.2,1393821.2,10775,0,0,0,L,1122011218,1,124.27,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937109,725214.00
08/04/2019 12:45,2,7.266,ACTIVE,218.93,356.18,59.996,1564937104,"201051344000988","174011545737251",17.89,45.30,0,337.54,388.04,131.6,125.1,0.614,1054169.9,1054169.9,10766,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937110,725215.00
08/04/2019 12:45,2,7.771,ACTIVE,217.58,360.99,59.990,1564937104,"201051344000582","174011545737251",26.04,49.30,0,328.82,406.37,204.9,195.8,0.955,1370803.4,1370803.4,10766,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937111,725216.00
08/04/2019 12:45,2,7.793,ACTIVE,217.13,360.38,60.012,1564937104,"201051344000868","174011545737251",26.12,46.40,0,329.43,405.17,206.0,196.9,0.937,1378857.2,1378857.2,10764,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937112,725217.00
08/04/2019 12:45,2,7.586,ACTIVE,218.71,364.29,60.006,1564937104,"201051344000576","174011545737251",26.74,47.80,0,333.33,410.88,205.6,196.6,0.959,1394655.8,1394655.8,10793,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937113,725218.00
08/04/2019 12:45,2,7.744,ACTIVE,218.93,361.59,60.001,1564937104,"201051344001158","174011545737251",26.18,47.30,0,330.33,415.09,205.4,196.3,0.959,1372171.9,1372171.9,10763,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937114,725219.00
08/04/2019 12:45,2,7.719,ACTIVE,217.35,359.18,59.975,1564937104,"201051344000917","174011545737251",26.34,54.30,0,328.52,403.97,205.7,196.6,0.972,1388097.1,1388097.1,10800,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937115,725220.00
08/04/2019 12:45,2,7.219,ACTIVE,216.67,352.57,59.996,1564937104,"201051344000417","174011545737251",17.89,50.80,0,333.33,382.93,130.9,124.4,0.619,1094728.4,1094728.4,10796,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937116,725221.00
08/04/2019 12:45,2,7.807,ACTIVE,216.00,357.98,59.985,1564937104,"201051344000685","174011545737251",26.16,46.60,0,331.23,406.37,206.7,197.6,0.994,1393965.8,1393965.8,10781,0,0,0,L,1122011218,1,124.49,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937117,725222.00
08/04/2019 12:45,2,7.906,ACTIVE,218.03,361.59,60.006,1564937104,"201051344000651","174011545737251",25.96,51.30,0,329.13,406.07,207.7,198.6,0.946,1388628.8,1388628.8,10773,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937117,725223.00
08/04/2019 12:45,2,7.561,ACTIVE,216.67,357.98,60.001,1564937104,"201051344000594","174011545737251",26.98,53.30,0,329.13,417.19,206.2,197.1,0.950,1398259.6,1398259.6,10773,0,0,0,L,1122011218,1,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937118,725224.00
08/04/2019 12:45,2,7.797,ACTIVE,218.93,363.69,60.001,1564937104,"201051344000469","174011545737251",26.26,46.20,0,336.94,411.18,207.3,198.2,0.986,1378627.8,1378627.8,10783,0,0,0,L,1122011218,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937119,725225.00
08/04/2019 12:45,2,7.875,ACTIVE,218.03,360.69,59.996,1564937104,"201051344000585","174011545737251",26.30,49.30,0,329.43,404.87,209.7,200.4,0.981,1404599.0,1404599.0,10767,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937120,725226.00
08/04/2019 12:45,2,7.768,ACTIVE,219.16,363.09,60.017,1564937104,"201051344000853","174011545737251",26.40,48.00,0,337.54,411.18,207.6,198.4,0.972,1401301.2,1401301.2,10780,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937121,725227.00
08/04/2019 12:45,2,7.742,ACTIVE,216.45,360.08,59.996,1564937104,"201051344001145","174011545737251",26.62,47.30,0,329.73,406.67,208.7,199.5,0.977,1402911.4,1402911.4,10801,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937122,725228.00
08/04/2019 12:45,2,7.818,ACTIVE,217.13,360.99,59.996,1564937104,"201051344000438","174011545737251",26.18,50.00,0,329.43,405.47,207.2,198.1,0.986,1396443.0,1396443.0,10773,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937123,725229.00
08/04/2019 12:45,2,7.838,ACTIVE,217.35,361.29,60.001,1564937104,"201051344001135","174011545737251",26.28,53.30,0,326.72,406.37,208.3,199.1,0.937,1384256.1,1384256.1,10765,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937124,725230.00
08/04/2019 12:45,2,7.680,ACTIVE,218.93,361.59,59.996,1564937104,"201051344000983","174011545737251",26.76,47.30,0,320.11,415.99,208.1,198.9,0.972,1399590.8,1399590.8,10771,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937125,725231.00
08/04/2019 12:45,2,7.875,ACTIVE,217.58,360.38,59.996,1564937104,"201051344001203","174011545737251",26.30,55.80,0,329.73,404.57,209.7,200.5,0.963,1392417.9,1392417.9,10787,0,0,0,L,1122011218,1,124.94,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937126,725232.00
08/04/2019 12:45,2,7.762,ACTIVE,216.00,358.28,59.996,1564937104,"201051344001230","174011545737251",26.34,47.30,0,331.53,406.37,207.0,197.9,0.977,1386634.2,1386634.2,10816,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937127,725233.00
08/04/2019 12:45,2,7.660,ACTIVE,216.22,358.88,60.001,1564937104,"201051344000646","174011545737251",26.74,51.30,0,324.02,408.78,207.4,198.3,0.977,1380693.6,1380693.6,10787,0,0,0,L,1122011218,1,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937128,725234.00
08/04/2019 12:45,2,7.822,ACTIVE,217.58,360.08,60.001,1564937104,"201051344000867","174011545737251",26.16,52.00,0,329.73,403.67,207.2,198.1,0.941,1376732.7,1376732.7,10784,0,0,0,L,1122011218,1,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937129,725235.00
08/04/2019 12:45,2,7.744,ACTIVE,217.58,362.19,60.012,1564937104,"201051344000633","174011545737251",26.26,49.30,0,326.12,412.68,206.1,197.0,0.959,1373376.7,1373376.7,10794,0,0,0,L,1122011218,1,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937130,725236.00
08/04/2019 12:45,2,7.852,ACTIVE,216.45,360.08,59.996,1564937104,"201051344000955","174011545737251",26.10,51.50,0,327.32,409.08,207.4,198.3,0.986,1401461.3,1401461.3,10785,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937131,725237.00
08/04/2019 12:45,2,7.637,ACTIVE,218.03,360.99,60.012,1564937104,"201051344000648","174011545737251",26.46,45.50,0,332.73,409.68,204.6,195.6,0.955,1386816.8,1386816.8,10767,0,0,0,L,1122011218,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937132,725238.00
08/04/2019 12:45,2,7.734,ACTIVE,218.48,361.59,60.017,1564937104,"201051344000645","174011545737251",26.32,46.20,0,315.60,424.11,206.2,197.1,0.946,1392676.0,1392676.0,10776,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937133,725239.00
08/04/2019 12:45,2,7.674,ACTIVE,218.48,362.79,60.033,1564937104,"201051344000569","174011545737251",26.60,48.30,0,333.03,409.98,206.9,197.8,0.968,1410008.3,1410008.3,10769,0,0,0,L,1122011218,1,123.14,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937134,725240.00
08/04/2019 12:45,2,7.707,ACTIVE,218.26,367.30,60.001,1564937104,"179051228000119","174011545737251",26.80,51.30,0,334.84,410.58,209.1,199.9,0.990,195804.8,195804.8,10871,0,0,0,L,46974696,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564937135,725241.00
08/04/2019 13:00,2,7.775,ACTIVE,218.71,360.69,60.028,1564938004,"201051344000579","174011545737251",26.68,51.80,0,333.63,410.88,210.1,200.9,0.990,1411548.9,1411548.9,10778,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938006,725242.00
08/04/2019 13:00,2,8.045,ACTIVE,217.80,362.49,60.028,1564938004,"201051344001025","174011545737251",26.02,51.80,0,324.92,408.48,211.9,202.6,0.955,1397088.4,1397088.4,10772,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938007,725243.00
08/04/2019 13:00,2,7.789,ACTIVE,218.03,361.89,60.028,1564938004,"201051344001093","174011545737251",26.50,49.00,0,328.82,406.67,208.9,199.8,0.968,1378585.4,1378585.4,10802,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938008,725244.00
08/04/2019 13:00,2,7.678,ACTIVE,218.71,360.99,60.028,1564938004,"201051344000458","174011545737251",26.70,51.30,0,332.13,412.08,207.5,198.3,0.950,1391936.9,1391936.9,10770,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938009,725245.00
08/04/2019 13:00,2,7.930,ACTIVE,216.45,359.78,60.043,1564938004,"201051344000890","174011545737251",25.84,49.80,0,330.03,407.27,207.6,198.4,0.950,1393870.5,1393870.5,10776,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938009,725246.00
08/04/2019 13:00,2,7.320,ACTIVE,218.93,356.18,60.033,1564938004,"201051344000988","174011545737251",17.87,46.00,0,337.24,388.34,132.7,126.1,0.628,1054201.1,1054201.1,10767,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938010,725247.00
08/04/2019 13:00,2,7.859,ACTIVE,217.80,362.79,60.038,1564938004,"201051344000582","174011545737251",26.00,49.50,0,328.22,406.67,206.9,197.8,0.977,1370852.4,1370852.4,10767,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938011,725248.00
08/04/2019 13:00,2,7.818,ACTIVE,217.13,360.99,60.028,1564938004,"201051344000868","174011545737251",26.32,46.60,0,329.73,405.77,208.6,199.4,0.946,1378906.5,1378906.5,10765,0,0,0,L,1122011218,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938012,725249.00
08/04/2019 13:00,2,7.711,ACTIVE,218.71,361.29,60.012,1564938004,"201051344000576","174011545737251",26.56,48.00,0,336.34,411.18,207.3,198.2,0.963,1394705.0,1394705.0,10794,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938014,725250.00
08/04/2019 13:00,2,7.861,ACTIVE,218.71,362.19,60.028,1564938004,"201051344001158","174011545737251",26.00,48.80,0,336.64,410.58,207.2,198.0,0.968,1372221.0,1372221.0,10764,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938015,725251.00
08/04/2019 13:00,2,7.934,ACTIVE,217.35,360.69,60.038,1564938004,"201051344000917","174011545737251",25.84,55.30,0,329.13,404.57,207.5,198.4,0.981,1388146.4,1388146.4,10801,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938016,725252.00
08/04/2019 13:00,2,7.186,ACTIVE,216.45,352.57,60.006,1564938004,"201051344000417","174011545737251",17.95,51.00,0,332.43,383.83,130.8,124.3,0.614,1094759.4,1094759.4,10797,0,0,0,L,1122011218,1,123.59,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938016,725253.00
08/04/2019 13:00,2,7.891,ACTIVE,216.00,360.99,59.990,1564938004,"201051344000685","174011545737251",26.00,48.00,0,330.33,406.67,207.8,198.7,0.986,1394015.2,1394015.2,10782,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938017,725254.00
08/04/2019 13:00,2,7.992,ACTIVE,218.03,362.19,60.049,1564938004,"201051344000651","174011545737251",25.92,51.30,0,330.03,406.67,209.7,200.5,0.955,1388678.5,1388678.5,10774,0,0,0,L,1122011218,1,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938018,725255.00
08/04/2019 13:00,2,7.889,ACTIVE,216.67,361.29,60.043,1564938004,"201051344000594","174011545737251",26.14,55.30,0,329.43,406.37,208.9,199.7,0.955,1398309.2,1398309.2,10774,0,0,0,L,1122011218,1,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938019,725256.00
08/04/2019 13:00,2,7.762,ACTIVE,218.93,362.49,60.038,1564938004,"201051344000469","174011545737251",26.64,47.50,0,336.04,411.78,209.4,200.2,0.990,1378677.5,1378677.5,10784,0,0,0,L,1122011218,1,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938020,725257.00
08/04/2019 13:00,2,8.051,ACTIVE,218.03,364.29,60.043,1564938004,"201051344000585","174011545737251",26.10,49.50,0,329.13,406.07,212.7,203.4,0.990,1404649.3,1404649.3,10768,0,0,0,L,1122011218,1,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938021,725258.00
08/04/2019 13:00,2,7.957,ACTIVE,219.16,362.49,60.038,1564938004,"201051344000853","174011545737251",25.96,48.30,0,336.64,411.78,209.1,199.9,0.986,1401350.9,1401350.9,10781,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938022,725259.00
08/04/2019 13:00,2,7.795,ACTIVE,216.45,359.18,60.028,1564938004,"201051344001145","174011545737251",26.54,48.30,0,329.43,407.27,209.4,200.2,0.968,1402961.3,1402961.3,10802,0,0,0,L,1122011218,1,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938023,725260.00
08/04/2019 13:00,2,7.834,ACTIVE,217.35,362.19,60.038,1564938004,"201051344000438","174011545737251",26.28,50.60,0,328.82,406.07,208.4,199.2,0.968,1396492.5,1396492.5,10774,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938024,725261.00
08/04/2019 13:00,2,8.010,ACTIVE,217.35,359.18,60.033,1564938004,"201051344001135","174011545737251",25.92,54.30,0,327.92,406.67,210.2,201.0,0.946,1384305.8,1384305.8,10766,0,0,0,L,1122011218,1,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938025,725262.00
08/04/2019 13:00,2,7.734,ACTIVE,218.71,363.99,60.028,1564938004,"201051344000983","174011545737251",26.80,47.50,0,333.03,410.88,209.8,200.6,0.981,1399640.6,1399640.6,10772,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938026,725263.00
08/04/2019 13:00,2,7.951,ACTIVE,217.80,361.89,60.028,1564938004,"201051344001203","174011545737251",26.38,55.80,0,330.03,406.07,212.3,203.0,0.977,1392468.1,1392468.1,10788,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938027,725264.00
08/04/2019 13:00,2,7.807,ACTIVE,216.00,359.18,60.022,1564938004,"201051344001230","174011545737251",26.38,48.30,0,331.23,406.97,208.6,199.4,0.968,1386683.7,1386683.7,10817,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938028,725265.00
08/04/2019 13:00,2,7.902,ACTIVE,216.45,361.89,60.043,1564938004,"201051344000646","174011545737251",26.16,53.30,0,327.62,408.48,209.4,200.2,0.959,1380743.2,1380743.2,10788,0,0,0,L,1122011218,1,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938029,725266.00
08/04/2019 13:00,2,7.682,ACTIVE,217.58,358.28,60.059,1564938004,"201051344000867","174011545737251",26.82,53.00,0,329.73,405.77,208.6,199.4,0.950,1376782.3,1376782.3,10785,0,0,0,L,1122011218,1,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938029,725267.00
08/04/2019 13:00,2,7.760,ACTIVE,217.35,360.08,60.028,1564938004,"201051344000633","174011545737251",26.44,49.50,0,330.63,405.47,207.6,198.4,0.972,1373426.0,1373426.0,10795,0,0,0,L,1122011218,1,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938031,725268.00
08/04/2019 13:00,2,7.861,ACTIVE,216.67,360.38,60.038,1564938004,"201051344000955","174011545737251",26.24,52.30,0,327.32,407.87,208.7,199.5,0.986,1401510.9,1401510.9,10786,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938032,725269.00
08/04/2019 13:00,2,7.672,ACTIVE,218.48,362.49,60.038,1564938004,"201051344000648","174011545737251",26.50,46.00,0,331.83,410.28,205.9,196.8,0.963,1386865.7,1386865.7,10768,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938033,725270.00
08/04/2019 13:00,2,7.736,ACTIVE,218.26,360.99,60.043,1564938004,"201051344000645","174011545737251",26.46,46.40,0,333.03,409.68,207.2,198.0,0.941,1392725.2,1392725.2,10777,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938034,725271.00
08/04/2019 13:00,2,7.723,ACTIVE,218.48,362.79,60.033,1564938004,"201051344000569","174011545737251",26.66,49.00,0,330.63,410.58,208.3,199.1,0.977,1410057.8,1410057.8,10770,0,0,0,L,1122011218,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938035,725272.00
08/04/2019 13:00,2,7.791,ACTIVE,218.26,369.70,60.033,1564938004,"179051228000119","174011545737251",26.76,52.00,0,334.84,411.78,210.9,201.7,1.016,195854.8,195854.8,10872,0,0,0,L,46974696,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938036,725273.00
08/04/2019 13:15,2,7.904,ACTIVE,220.29,366.10,60.012,1564938904,"201051344000579","174011545737251",26.54,50.80,0,333.33,414.49,212.3,203.0,0.994,1411599.5,1411599.5,10779,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938906,725274.00
08/04/2019 13:15,2,8.107,ACTIVE,218.26,362.49,60.022,1564938904,"201051344001025","174011545737251",25.88,52.30,0,329.73,407.87,212.4,203.1,0.955,1397139.1,1397139.1,10773,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938906,725275.00
08/04/2019 13:15,2,7.869,ACTIVE,218.48,362.79,59.975,1564938904,"201051344001093","174011545737251",26.26,50.00,0,331.53,407.87,209.4,200.2,0.963,1378635.3,1378635.3,10803,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938907,725276.00
08/04/2019 13:15,2,7.861,ACTIVE,220.06,364.89,60.022,1564938904,"201051344000458","174011545737251",26.22,51.50,0,331.53,412.98,208.6,199.4,0.981,1391986.8,1391986.8,10771,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938908,725277.00
08/04/2019 13:15,2,7.824,ACTIVE,217.13,360.38,60.012,1564938904,"201051344000890","174011545737251",26.42,48.30,0,328.82,407.27,209.0,199.8,0.968,1393920.4,1393920.4,10777,0,0,0,L,1122011218,1,124.72,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938909,725278.00
08/04/2019 13:15,2,7.293,ACTIVE,220.29,357.98,60.017,1564938904,"201051344000988","174011545737251",17.89,46.20,0,336.64,389.84,132.1,125.6,0.614,1054232.8,1054232.8,10768,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938910,725279.00
08/04/2019 13:15,2,7.818,ACTIVE,218.48,362.49,59.985,1564938904,"201051344000582","174011545737251",26.32,50.40,0,329.73,408.18,208.3,199.1,0.977,1370902.1,1370902.1,10768,0,0,0,L,1122011218,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938911,725280.00
08/04/2019 13:15,2,7.955,ACTIVE,218.48,361.59,60.012,1564938904,"201051344000868","174011545737251",25.94,46.80,0,329.13,406.67,209.0,199.8,0.941,1378956.5,1378956.5,10766,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938912,725281.00
08/04/2019 13:15,2,7.801,ACTIVE,219.84,364.29,60.012,1564938904,"201051344000576","174011545737251",26.24,49.30,0,331.53,412.38,207.3,198.1,0.950,1394754.7,1394754.7,10795,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938913,725282.00
08/04/2019 13:15,2,7.857,ACTIVE,220.29,366.70,60.022,1564938904,"201051344001158","174011545737251",26.10,48.50,0,332.43,411.78,207.6,198.4,0.950,1372270.7,1372270.7,10765,0,0,0,L,1122011218,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938914,725283.00
08/04/2019 13:15,2,7.930,ACTIVE,218.26,362.79,59.996,1564938904,"201051344000917","174011545737251",26.08,55.80,0,329.13,405.77,209.6,200.3,0.990,1388196.2,1388196.2,10802,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938915,725284.00
08/04/2019 13:15,2,7.266,ACTIVE,217.35,354.07,60.012,1564938904,"201051344000417","174011545737251",17.89,50.60,0,332.13,383.23,131.7,125.2,0.614,1094790.7,1094790.7,10798,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938916,725285.00
08/04/2019 13:15,2,7.926,ACTIVE,217.13,360.08,60.017,1564938904,"201051344000685","174011545737251",26.26,47.30,0,329.43,406.37,210.7,201.4,1.034,1394065.3,1394065.3,10783,0,0,0,L,1122011218,1,125.17,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938917,725286.00
08/04/2019 13:15,2,7.920,ACTIVE,218.71,362.19,60.006,1564938904,"201051344000651","174011545737251",26.26,52.00,0,335.14,411.18,210.7,201.4,0.950,1388728.8,1388728.8,10775,0,0,0,L,1122011218,1,125.62,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938918,725287.00
08/04/2019 13:15,2,7.824,ACTIVE,217.80,361.89,60.017,1564938904,"201051344000594","174011545737251",26.58,55.30,0,329.43,407.87,210.5,201.2,0.963,1398359.4,1398359.4,10775,0,0,0,L,1122011218,1,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938919,725288.00
08/04/2019 13:15,2,7.842,ACTIVE,220.29,363.39,60.017,1564938904,"201051344000469","174011545737251",26.34,47.80,0,334.84,412.38,209.2,200.0,0.990,1378727.7,1378727.7,10785,0,0,0,L,1122011218,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938919,725289.00
08/04/2019 13:15,2,8.191,ACTIVE,218.48,361.89,60.017,1564938904,"201051344000585","174011545737251",25.70,50.20,0,330.03,406.97,213.2,203.9,0.999,1404700.2,1404700.2,10769,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938920,725290.00
08/04/2019 13:15,2,7.838,ACTIVE,220.52,366.40,60.017,1564938904,"201051344000853","174011545737251",26.42,49.00,0,335.74,412.68,209.7,200.4,0.968,1401401.2,1401401.2,10782,0,0,0,L,1122011218,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938921,725291.00
08/04/2019 13:15,2,8.057,ACTIVE,217.13,360.38,60.022,1564938904,"201051344001145","174011545737251",25.98,48.30,0,329.13,408.18,211.9,202.6,0.972,1403011.9,1403011.9,10803,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938922,725292.00
08/04/2019 13:15,2,7.938,ACTIVE,217.80,362.49,60.017,1564938904,"201051344000438","174011545737251",26.12,51.30,0,330.03,407.57,209.9,200.7,0.977,1396542.6,1396542.6,10775,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938923,725293.00
08/04/2019 13:15,2,7.975,ACTIVE,218.03,360.08,60.059,1564938904,"201051344001135","174011545737251",26.18,55.00,0,328.52,407.27,211.3,202.1,0.950,1384356.3,1384356.3,10767,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938924,725294.00
