ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 13:15,2,7.857,ACTIVE,220.06,365.49,60.022,1564938904,"201051344000983","174011545737251",26.36,48.50,0,331.23,412.38,209.7,200.5,0.959,1399691.0,1399691.0,10773,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938925,725295.00
08/04/2019 13:15,2,8.055,ACTIVE,218.71,361.89,60.022,1564938904,"201051344001203","174011545737251",26.08,56.50,0,330.93,406.97,212.7,203.3,0.972,1392518.8,1392518.8,10789,0,0,0,L,1122011218,1,125.62,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938926,725296.00
08/04/2019 13:15,2,7.865,ACTIVE,216.67,358.88,60.017,1564938904,"201051344001230","174011545737251",26.38,47.50,0,329.43,407.57,210.1,200.8,1.003,1386733.8,1386733.8,10818,0,0,0,L,1122011218,1,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938927,725297.00
08/04/2019 13:15,2,8.006,ACTIVE,216.90,358.28,60.012,1564938904,"201051344000646","174011545737251",25.92,54.30,0,328.82,407.57,210.3,201.0,0.981,1380793.4,1380793.4,10789,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938928,725298.00
08/04/2019 13:15,2,7.900,ACTIVE,218.71,360.69,60.033,1564938904,"201051344000867","174011545737251",26.20,53.30,0,328.52,405.47,209.7,200.5,0.946,1376832.4,1376832.4,10786,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938929,725299.00
08/04/2019 13:15,2,7.748,ACTIVE,218.71,362.49,60.006,1564938904,"201051344000633","174011545737251",26.54,50.20,0,329.43,409.98,208.3,199.1,0.968,1373475.9,1373475.9,10796,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938930,725300.00
08/04/2019 13:15,2,8.029,ACTIVE,217.13,360.38,60.012,1564938904,"201051344000955","174011545737251",25.88,53.00,0,324.92,407.57,210.5,201.2,0.990,1401561.1,1401561.1,10787,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938931,725301.00
08/04/2019 13:15,2,7.766,ACTIVE,219.39,364.59,60.017,1564938904,"201051344000648","174011545737251",26.26,45.80,0,331.23,412.08,206.4,197.3,0.968,1386915.3,1386915.3,10769,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938933,725302.00
08/04/2019 13:15,2,7.895,ACTIVE,219.61,362.49,60.012,1564938904,"201051344000645","174011545737251",25.92,46.80,0,332.73,411.48,207.3,198.1,0.941,1392775.1,1392775.1,10778,0,0,0,L,1122011218,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938934,725303.00
08/04/2019 13:15,2,7.773,ACTIVE,219.61,363.69,60.017,1564938904,"201051344000569","174011545737251",26.44,49.30,0,329.73,412.08,208.2,199.0,0.968,1410107.8,1410107.8,10771,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938935,725304.00
08/04/2019 13:15,2,7.850,ACTIVE,219.39,369.70,60.012,1564938904,"179051228000119","174011545737251",26.50,52.80,0,334.84,412.38,210.6,201.3,1.016,195905.4,195905.4,10873,0,0,0,L,46974696,1,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564938936,725305.00
08/04/2019 13:30,2,7.881,ACTIVE,219.84,362.79,60.006,1564939804,"201051344000579","174011545737251",26.80,50.80,0,336.04,412.38,213.8,204.5,0.986,1411650.3,1411650.3,10780,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939805,725306.00
08/04/2019 13:30,2,8.041,ACTIVE,218.03,361.59,59.975,1564939804,"201051344001025","174011545737251",26.22,52.50,0,330.93,408.48,213.5,204.1,0.959,1397190.0,1397190.0,10774,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939806,725307.00
08/04/2019 13:30,2,7.967,ACTIVE,218.26,362.79,60.006,1564939804,"201051344001093","174011545737251",25.96,49.50,0,330.93,409.98,209.2,200.0,0.968,1378685.3,1378685.3,10804,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939807,725308.00
08/04/2019 13:30,2,7.926,ACTIVE,219.84,364.59,60.006,1564939804,"201051344000458","174011545737251",26.16,50.20,0,337.24,413.29,210.0,200.7,0.981,1392036.9,1392036.9,10772,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939808,725309.00
08/04/2019 13:30,2,7.988,ACTIVE,216.90,361.59,60.001,1564939804,"201051344000890","174011545737251",26.16,48.80,0,329.43,407.57,211.7,202.4,0.981,1393970.6,1393970.6,10778,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939809,725310.00
08/04/2019 13:30,2,7.365,ACTIVE,219.84,357.38,60.012,1564939804,"201051344000988","174011545737251",17.89,46.20,0,337.84,390.14,133.4,126.8,0.628,1054264.5,1054264.5,10769,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939810,725311.00
08/04/2019 13:30,2,7.965,ACTIVE,218.03,361.59,60.001,1564939804,"201051344000582","174011545737251",26.06,50.80,0,330.63,408.18,210.2,200.9,0.986,1370952.0,1370952.0,10769,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939811,725312.00
08/04/2019 13:30,2,7.906,ACTIVE,218.03,362.79,60.012,1564939804,"201051344000868","174011545737251",26.20,46.60,0,330.03,406.97,209.8,200.5,0.946,1379006.7,1379006.7,10767,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939812,725313.00
08/04/2019 13:30,2,7.822,ACTIVE,219.61,363.09,59.980,1564939804,"201051344000576","174011545737251",26.28,49.50,0,335.44,412.38,207.9,198.8,0.972,1394804.5,1394804.5,10796,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939813,725314.00
08/04/2019 13:30,2,7.934,ACTIVE,219.61,363.39,59.969,1564939804,"201051344001158","174011545737251",26.06,48.30,0,336.94,411.78,209.3,200.1,0.963,1372320.6,1372320.6,10766,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939814,725315.00
08/04/2019 13:30,2,8.004,ACTIVE,218.03,361.89,60.006,1564939804,"201051344000917","174011545737251",26.04,55.80,0,330.33,406.07,211.1,201.9,0.999,1388246.3,1388246.3,10803,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939815,725316.00
08/04/2019 13:30,2,7.389,ACTIVE,217.35,352.87,60.033,1564939804,"201051344000417","174011545737251",17.91,50.80,0,331.53,384.43,134.1,127.5,0.623,1094822.2,1094822.2,10799,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939816,725317.00
08/04/2019 13:30,2,7.941,ACTIVE,216.90,360.99,60.006,1564939804,"201051344000685","174011545737251",26.44,47.30,0,329.43,406.67,212.6,203.3,1.021,1394115.7,1394115.7,10784,0,0,0,L,1122011218,1,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939817,725318.00
08/04/2019 13:30,2,7.949,ACTIVE,218.93,362.79,60.006,1564939804,"201051344000651","174011545737251",26.34,52.80,0,336.34,410.88,212.0,202.7,0.963,1388779.3,1388779.3,10776,0,0,0,L,1122011218,1,125.62,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939818,725319.00
08/04/2019 13:30,2,7.756,ACTIVE,217.58,357.98,60.012,1564939804,"201051344000594","174011545737251",26.94,55.30,0,328.82,407.27,211.4,202.1,0.981,1398409.9,1398409.9,10776,0,0,0,L,1122011218,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939819,725320.00
08/04/2019 13:30,2,7.834,ACTIVE,220.06,363.39,60.012,1564939804,"201051344000469","174011545737251",26.52,47.50,0,336.04,413.29,210.2,201.0,1.008,1378778.1,1378778.1,10786,0,0,0,L,1122011218,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939820,725321.00
08/04/2019 13:30,2,8.045,ACTIVE,218.48,362.19,60.059,1564939804,"201051344000585","174011545737251",26.40,50.00,0,331.53,408.48,215.1,205.7,1.012,1404751.5,1404751.5,10770,0,0,0,L,1122011218,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939821,725322.00
08/04/2019 13:30,2,7.832,ACTIVE,220.06,363.69,60.012,1564939804,"201051344000853","174011545737251",26.60,48.50,0,335.44,412.08,211.0,201.7,0.955,1401451.7,1401451.7,10783,0,0,0,L,1122011218,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939822,725323.00
08/04/2019 13:30,2,7.982,ACTIVE,217.13,360.69,60.012,1564939804,"201051344001145","174011545737251",26.68,48.50,0,329.43,407.87,215.6,206.2,0.990,1403062.8,1403062.8,10804,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939823,725324.00
08/04/2019 13:30,2,7.926,ACTIVE,217.80,363.09,60.012,1564939804,"201051344000438","174011545737251",26.40,50.60,0,329.73,407.57,212.1,202.8,0.981,1396593.0,1396593.0,10776,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939824,725325.00
08/04/2019 13:30,2,8.049,ACTIVE,218.03,361.59,60.022,1564939804,"201051344001135","174011545737251",26.16,54.80,0,327.92,408.48,213.2,203.8,0.968,1384407.1,1384407.1,10768,0,0,0,L,1122011218,1,124.72,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939825,725326.00
08/04/2019 13:30,2,7.893,ACTIVE,219.84,365.49,60.012,1564939804,"201051344000983","174011545737251",26.42,48.80,0,336.04,414.19,211.1,201.9,0.990,1399741.6,1399741.6,10774,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939826,725327.00
08/04/2019 13:30,2,7.988,ACTIVE,218.48,356.78,60.017,1564939804,"201051344001203","174011545737251",26.38,56.00,0,331.83,409.38,213.3,204.0,0.972,1392569.7,1392569.7,10790,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939827,725328.00
08/04/2019 13:30,2,7.979,ACTIVE,216.67,358.28,60.017,1564939804,"201051344001230","174011545737251",26.26,46.20,0,329.73,407.87,212.1,202.8,0.999,1386784.2,1386784.2,10819,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939828,725329.00
08/04/2019 13:30,2,7.953,ACTIVE,216.90,360.69,60.022,1564939804,"201051344000646","174011545737251",26.36,52.50,0,328.82,407.87,212.1,202.8,1.012,1380843.9,1380843.9,10790,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939828,725330.00
08/04/2019 13:30,2,7.867,ACTIVE,218.48,361.29,60.017,1564939804,"201051344000867","174011545737251",26.44,53.30,0,330.03,406.37,210.6,201.3,0.955,1376882.8,1376882.8,10787,0,0,0,L,1122011218,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939829,725331.00
08/04/2019 13:30,2,7.945,ACTIVE,218.26,363.39,60.022,1564939804,"201051344000633","174011545737251",26.04,50.40,0,334.24,411.18,209.5,200.3,0.986,1373525.9,1373525.9,10797,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939831,725332.00
08/04/2019 13:30,2,7.879,ACTIVE,216.90,360.99,60.028,1564939804,"201051344000955","174011545737251",26.50,53.30,0,315.30,425.01,211.3,202.0,0.999,1401611.5,1401611.5,10788,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939832,725333.00
08/04/2019 13:30,2,7.740,ACTIVE,218.93,364.59,60.022,1564939804,"201051344000648","174011545737251",26.48,46.00,0,337.84,408.18,207.7,198.5,0.977,1386964.9,1386964.9,10771,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939833,725334.00
08/04/2019 13:30,2,7.953,ACTIVE,219.16,362.49,60.028,1564939804,"201051344000645","174011545737251",25.90,47.00,0,336.94,411.78,208.5,199.3,0.946,1392825.0,1392825.0,10779,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939834,725335.00
08/04/2019 13:30,2,7.908,ACTIVE,219.16,363.99,60.049,1564939804,"201051344000569","174011545737251",26.18,49.30,0,336.34,413.29,209.7,200.4,0.981,1410158.1,1410158.1,10772,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939835,725336.00
08/04/2019 13:30,2,7.889,ACTIVE,219.16,370.30,60.006,1564939804,"179051228000119","174011545737251",26.54,53.00,0,334.54,411.18,211.9,202.6,1.016,195956.1,195956.1,10874,0,0,0,L,46974696,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564939836,725337.00
08/04/2019 13:45,2,7.838,ACTIVE,219.61,360.69,60.012,1564940704,"201051344000579","174011545737251",26.58,51.80,0,334.54,414.49,210.9,201.7,0.981,1411701.2,1411701.2,10781,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940706,725338.00
08/04/2019 13:45,2,8.150,ACTIVE,218.26,361.89,60.038,1564940704,"201051344001025","174011545737251",25.58,52.30,0,325.82,409.08,211.1,201.8,0.950,1397240.8,1397240.8,10775,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940707,725339.00
08/04/2019 13:45,2,7.820,ACTIVE,218.48,362.19,60.043,1564940704,"201051344001093","174011545737251",26.18,50.40,0,330.63,407.87,207.4,198.2,0.963,1378735.0,1378735.0,10805,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940708,725340.00
08/04/2019 13:45,2,7.836,ACTIVE,219.84,364.89,60.022,1564940704,"201051344000458","174011545737251",26.26,50.60,0,336.64,413.29,208.4,199.2,0.968,1392087.0,1392087.0,10773,0,0,0,L,1122011218,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940709,725341.00
08/04/2019 13:45,2,7.973,ACTIVE,216.90,357.08,60.022,1564940704,"201051344000890","174011545737251",25.88,48.30,0,329.13,407.87,209.1,199.9,0.963,1394021.0,1394021.0,10779,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940709,725342.00
08/04/2019 13:45,2,7.217,ACTIVE,219.84,357.08,60.017,1564940704,"201051344000988","174011545737251",17.89,46.40,0,337.84,389.84,130.7,124.2,0.610,1054295.9,1054295.9,10770,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940710,725343.00
08/04/2019 13:45,2,7.871,ACTIVE,218.26,363.69,60.022,1564940704,"201051344000582","174011545737251",26.06,52.30,0,329.43,408.18,207.8,198.6,0.968,1371002.0,1371002.0,10770,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940711,725344.00
08/04/2019 13:45,2,7.971,ACTIVE,218.26,362.19,60.028,1564940704,"201051344000868","174011545737251",25.68,47.80,0,331.23,407.27,207.6,198.4,0.932,1379056.6,1379056.6,10768,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940712,725345.00
08/04/2019 13:45,2,7.730,ACTIVE,219.61,365.49,60.033,1564940704,"201051344000576","174011545737251",26.36,50.20,0,336.34,412.08,206.2,197.1,0.955,1394854.1,1394854.1,10797,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940713,725346.00
08/04/2019 13:45,2,7.840,ACTIVE,219.61,363.09,60.065,1564940704,"201051344001158","174011545737251",26.02,49.30,0,337.24,412.08,206.8,197.6,0.955,1372370.3,1372370.3,10767,0,0,0,L,1122011218,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940714,725347.00
08/04/2019 13:45,2,7.980,ACTIVE,218.03,361.59,60.033,1564940704,"201051344000917","174011545737251",25.86,56.50,0,329.43,405.77,209.0,199.8,0.986,1388296.5,1388296.5,10804,0,0,0,L,1122011218,1,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940715,725348.00
08/04/2019 13:45,2,7.232,ACTIVE,217.35,352.57,60.028,1564940704,"201051344000417","174011545737251",17.91,50.40,0,332.13,385.03,131.4,124.9,0.619,1094853.8,1094853.8,10800,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940716,725349.00
08/04/2019 13:45,2,7.994,ACTIVE,216.90,359.78,60.022,1564940704,"201051344000685","174011545737251",25.94,47.00,0,329.43,407.27,210.0,200.7,0.986,1394166.2,1394166.2,10785,0,0,0,L,1122011218,1,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940717,725350.00
08/04/2019 13:45,2,8.010,ACTIVE,218.48,362.49,60.017,1564940704,"201051344000651","174011545737251",25.82,53.50,0,336.34,408.18,209.4,200.2,0.950,1388829.8,1388829.8,10777,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940718,725351.00
08/04/2019 13:45,2,7.914,ACTIVE,217.58,360.69,60.028,1564940704,"201051344000594","174011545737251",26.18,55.30,0,329.13,406.67,209.7,200.5,0.955,1398460.4,1398460.4,10777,0,0,0,L,1122011218,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940719,725352.00
08/04/2019 13:45,2,7.924,ACTIVE,219.84,363.39,60.038,1564940704,"201051344000469","174011545737251",25.96,47.80,0,336.64,413.29,208.3,199.2,0.977,1378828.1,1378828.1,10787,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940720,725353.00
08/04/2019 13:45,2,8.135,ACTIVE,218.71,363.09,60.017,1564940704,"201051344000585","174011545737251",25.82,49.80,0,330.93,407.27,212.9,203.5,0.994,1404802.7,1404802.7,10771,0,0,0,L,1122011218,1,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940721,725354.00
08/04/2019 13:45,2,7.916,ACTIVE,220.06,364.29,60.028,1564940704,"201051344000853","174011545737251",26.04,50.20,0,336.04,412.08,208.8,199.6,0.990,1401501.9,1401501.9,10784,0,0,0,L,1122011218,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940722,725355.00
08/04/2019 13:45,2,7.994,ACTIVE,217.13,360.38,60.017,1564940704,"201051344001145","174011545737251",26.32,48.00,0,329.13,408.18,213.1,203.8,0.981,1403114.1,1403114.1,10805,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940723,725356.00
08/04/2019 13:45,2,7.930,ACTIVE,217.80,362.49,60.028,1564940704,"201051344000438","174011545737251",26.12,50.80,0,329.43,407.27,209.8,200.6,0.972,1396643.4,1396643.4,10777,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940724,725357.00
08/04/2019 13:45,2,7.883,ACTIVE,218.03,359.78,60.033,1564940704,"201051344001135","174011545737251",26.34,54.50,0,329.73,406.67,210.3,201.1,0.950,1384457.8,1384457.8,10769,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940724,725358.00
08/04/2019 13:45,2,7.877,ACTIVE,219.84,363.09,60.028,1564940704,"201051344000983","174011545737251",26.30,49.50,0,336.94,413.29,209.8,200.5,0.972,1399791.9,1399791.9,10775,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940725,725359.00
08/04/2019 13:45,2,8.014,ACTIVE,218.48,361.89,60.022,1564940704,"201051344001203","174011545737251",26.06,55.30,0,331.83,409.38,211.4,202.2,0.986,1392620.5,1392620.5,10791,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940726,725360.00
08/04/2019 13:45,2,7.928,ACTIVE,216.67,359.18,59.996,1564940704,"201051344001230","174011545737251",26.18,46.80,0,330.33,408.18,210.2,200.9,1.003,1386834.7,1386834.7,10820,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940727,725361.00
08/04/2019 13:45,2,8.084,ACTIVE,216.90,360.38,60.033,1564940704,"201051344000646","174011545737251",25.62,51.30,0,328.22,407.27,209.8,200.5,0.968,1380894.4,1380894.4,10791,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940728,725362.00
08/04/2019 13:45,2,7.842,ACTIVE,218.48,360.69,60.049,1564940704,"201051344000867","174011545737251",26.26,53.50,0,325.82,411.48,208.4,199.2,0.941,1376932.9,1376932.9,10788,0,0,0,L,1122011218,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940729,725363.00
08/04/2019 13:45,2,7.840,ACTIVE,218.48,362.19,60.043,1564940704,"201051344000633","174011545737251",26.14,51.00,0,336.64,410.28,207.4,198.2,0.959,1373575.8,1373575.8,10798,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940730,725364.00
08/04/2019 13:45,2,7.967,ACTIVE,216.90,359.18,59.985,1564940704,"201051344000955","174011545737251",25.92,53.50,0,329.13,406.37,209.1,199.9,0.959,1401661.8,1401661.8,10789,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940731,725365.00
08/04/2019 13:45,2,7.555,ACTIVE,219.16,364.29,60.028,1564940704,"201051344000648","174011545737251",26.82,46.80,0,337.24,412.38,205.1,196.1,0.946,1387014.4,1387014.4,10772,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940733,725366.00
08/04/2019 13:45,2,7.783,ACTIVE,219.16,363.39,60.028,1564940704,"201051344000645","174011545737251",26.20,48.30,0,337.84,412.08,206.3,197.2,0.941,1392874.6,1392874.6,10780,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940734,725367.00
08/04/2019 13:45,2,7.848,ACTIVE,219.16,363.69,60.012,1564940704,"201051344000569","174011545737251",26.12,50.00,0,336.64,412.98,207.3,198.2,0.968,1410207.9,1410207.9,10773,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940734,725368.00
08/04/2019 13:45,2,7.930,ACTIVE,218.93,370.60,60.022,1564940704,"179051228000119","174011545737251",26.08,53.80,0,333.93,411.78,209.4,200.2,0.999,196006.5,196006.5,10875,0,0,0,L,46974696,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564940735,725369.00
08/04/2019 14:00,2,7.850,ACTIVE,219.84,365.49,59.990,1564941604,"201051344000579","174011545737251",26.80,51.80,0,331.53,414.19,213.1,203.7,0.986,1411751.9,1411751.9,10782,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941605,725370.00
08/04/2019 14:00,2,8.076,ACTIVE,218.26,361.59,60.001,1564941604,"201051344001025","174011545737251",25.90,53.80,0,328.22,409.08,211.7,202.4,0.959,1397291.2,1397291.2,10776,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941606,725371.00
08/04/2019 14:00,2,7.688,ALERT,218.48,362.19,59.985,1564941604,"201051344001093","174011545737251",26.68,49.80,0,295.16,406.97,207.7,198.5,0.959,1378784.3,1378784.3,10806,0,0,0,L,1122011218,1,125.17,123.59,0002,49,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941608,725372.00
08/04/2019 14:00,2,7.830,ACTIVE,219.84,363.99,60.001,1564941604,"201051344000458","174011545737251",26.24,51.30,0,337.24,412.68,208.2,199.0,0.972,1392136.7,1392136.7,10774,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941609,725373.00
08/04/2019 14:00,2,7.900,ACTIVE,217.13,361.29,59.990,1564941604,"201051344000890","174011545737251",26.36,47.30,0,328.82,407.57,210.9,201.6,0.968,1394071.1,1394071.1,10780,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941610,725374.00
08/04/2019 14:00,2,7.229,ACTIVE,220.06,356.78,59.990,1564941604,"201051344000988","174011545737251",17.89,47.00,0,337.84,388.64,130.7,124.2,0.605,1054326.9,1054326.9,10771,0,0,0,L,1122011218,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941611,725375.00
08/04/2019 14:00,2,7.768,ACTIVE,218.26,362.49,59.990,1564941604,"201051344000582","174011545737251",26.56,52.30,0,329.43,408.48,208.8,199.6,0.977,1371051.7,1371051.7,10771,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941612,725376.00
08/04/2019 14:00,2,7.752,ACTIVE,218.26,360.99,59.985,1564941604,"201051344000868","174011545737251",26.26,48.00,0,330.93,407.87,206.1,197.0,0.937,1379106.0,1379106.0,10769,0,0,0,L,1122011218,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941613,725377.00
08/04/2019 14:00,2,7.580,ALERT,219.84,362.49,59.985,1564941604,"201051344000576","174011545737251",26.62,51.30,0,292.76,411.48,204.1,195.0,0.959,1394902.9,1394902.9,10798,0,0,0,L,1122011218,1,124.72,124.72,0002,48,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941615,725378.00
08/04/2019 14:00,2,7.781,ACTIVE,219.84,362.79,59.990,1564941604,"201051344001158","174011545737251",26.24,50.00,0,333.63,411.78,206.8,197.7,0.963,1372419.7,1372419.7,10768,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941616,725379.00
08/04/2019 14:00,2,7.949,ALERT,218.03,360.69,59.975,1564941604,"201051344000917","174011545737251",26.10,56.30,0,286.14,405.47,210.1,200.8,0.994,1388346.4,1388346.4,10805,0,0,0,L,1122011218,1,124.49,123.59,0002,49,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941618,725380.00
08/04/2019 14:00,2,7.367,ACTIVE,217.13,353.17,59.985,1564941604,"201051344000417","174011545737251",17.89,50.20,0,331.53,385.03,133.6,127.0,0.619,1094885.3,1094885.3,10801,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941618,725381.00
08/04/2019 14:00,2,7.893,ACTIVE,216.67,359.18,60.006,1564941604,"201051344000685","174011545737251",26.50,46.60,0,329.73,406.67,211.8,202.5,1.021,1394216.7,1394216.7,10786,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941619,725382.00
08/04/2019 14:00,2,7.949,ACTIVE,218.71,362.49,60.006,1564941604,"201051344000651","174011545737251",26.20,53.50,0,330.93,409.98,210.8,201.6,0.959,1388880.1,1388880.1,10778,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941620,725383.00
08/04/2019 14:00,2,7.852,ACTIVE,217.80,362.49,60.022,1564941604,"201051344000594","174011545737251",26.58,54.50,0,328.52,406.67,211.2,202.0,0.946,1398510.8,1398510.8,10778,0,0,0,L,1122011218,1,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941621,725384.00
08/04/2019 14:00,2,7.676,ACTIVE,220.06,364.59,59.996,1564941604,"201051344000469","174011545737251",26.56,48.80,0,336.04,413.29,206.3,197.2,0.955,1378877.7,1378877.7,10788,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941622,725385.00
08/04/2019 14:00,2,7.953,ACTIVE,218.48,361.29,59.996,1564941604,"201051344000585","174011545737251",26.54,50.00,0,330.03,406.97,213.8,204.4,1.003,1404853.7,1404853.7,10772,0,0,0,L,1122011218,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941623,725386.00
08/04/2019 14:00,2,7.865,ALERT,220.29,363.69,59.996,1564941604,"201051344000853","174011545737251",26.00,50.80,0,298.47,411.48,207.1,198.0,0.950,1401551.4,1401551.4,10785,0,0,0,L,1122011218,1,125.17,125.17,0002,50,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941625,725387.00
08/04/2019 14:00,2,7.889,ACTIVE,216.90,359.48,59.996,1564941604,"201051344001145","174011545737251",26.94,47.50,0,329.43,407.87,215.1,205.7,0.990,1403165.4,1403165.4,10806,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941626,725388.00
08/04/2019 14:00,2,7.814,ACTIVE,217.80,362.49,59.990,1564941604,"201051344000438","174011545737251",26.66,50.00,0,329.13,407.57,210.8,201.5,0.981,1396693.8,1396693.8,10778,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941627,725389.00
08/04/2019 14:00,2,7.945,ACTIVE,218.03,359.18,59.996,1564941604,"201051344001135","174011545737251",26.34,54.80,0,329.73,406.37,211.9,202.6,0.968,1384508.3,1384508.3,10770,0,0,0,L,1122011218,1,124.72,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941628,725390.00
08/04/2019 14:00,2,7.781,ACTIVE,219.84,363.99,59.980,1564941604,"201051344000983","174011545737251",26.40,50.20,0,336.64,412.38,207.9,198.8,0.950,1399841.8,1399841.8,10776,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941629,725391.00
08/04/2019 14:00,2,7.984,ALERT,218.48,360.99,59.996,1564941604,"201051344001203","174011545737251",26.22,54.80,0,291.85,408.18,212.0,202.7,0.981,1392671.0,1392671.0,10792,0,0,0,L,1122011218,1,125.40,123.36,0002,50,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941631,725392.00
08/04/2019 14:00,2,7.846,ACTIVE,216.67,358.58,60.001,1564941604,"201051344001230","174011545737251",26.62,45.30,0,329.43,407.57,211.4,202.1,0.994,1386885.2,1386885.2,10821,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941632,725393.00
08/04/2019 14:00,2,7.924,ACTIVE,216.90,360.08,59.985,1564941604,"201051344000646","174011545737251",26.32,51.30,0,327.62,407.57,211.1,201.8,0.986,1380944.9,1380944.9,10792,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941633,725394.00
08/04/2019 14:00,2,7.906,ACTIVE,218.71,360.08,59.975,1564941604,"201051344000867","174011545737251",25.88,53.80,0,330.03,405.47,207.2,198.0,0.932,1376982.8,1376982.8,10789,0,0,0,L,1122011218,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941634,725395.00
08/04/2019 14:00,2,7.836,ACTIVE,218.48,362.49,60.001,1564941604,"201051344000633","174011545737251",26.12,51.00,0,333.03,410.88,207.2,198.0,0.972,1373625.6,1373625.6,10799,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941635,725396.00
08/04/2019 14:00,2,7.961,ACTIVE,216.90,360.99,59.996,1564941604,"201051344000955","174011545737251",26.10,53.50,0,329.13,406.67,210.3,201.0,0.990,1401712.1,1401712.1,10790,0,0,0,L,1122011218,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941636,725397.00
08/04/2019 14:00,2,7.715,ACTIVE,219.16,363.39,60.022,1564941604,"201051344000648","174011545737251",26.28,47.50,0,332.13,412.38,205.4,196.3,0.959,1387063.6,1387063.6,10773,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941637,725398.00
08/04/2019 14:00,2,7.799,ALERT,219.39,362.79,59.996,1564941604,"201051344000645","174011545737251",25.96,49.30,0,286.44,410.88,205.0,196.0,0.928,1392923.7,1392923.7,10781,0,0,0,L,1122011218,1,124.49,125.17,0002,46,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941639,725399.00
08/04/2019 14:00,2,7.795,ALERT,219.61,363.69,60.012,1564941604,"201051344000569","174011545737251",26.14,50.00,0,299.07,411.48,206.2,197.1,0.968,1410257.3,1410257.3,10774,0,0,0,L,1122011218,1,124.04,125.17,0002,47,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941641,725400.00
08/04/2019 14:00,2,7.809,ACTIVE,219.39,370.00,59.996,1564941604,"179051228000119","174011545737251",26.46,54.30,0,333.63,411.18,209.0,199.8,0.994,196056.7,196056.7,10876,0,0,0,L,46974696,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564941642,725401.00
08/04/2019 14:15,2,7.760,ALERT,219.84,365.19,60.028,1564942504,"201051344000579","174011545737251",26.94,50.40,0,282.54,414.79,211.7,202.4,0.994,1411802.3,1411802.3,10783,0,0,0,L,1122011218,1,124.49,124.94,0002,43,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942506,725402.00
08/04/2019 14:15,2,8.002,ACTIVE,218.48,362.79,60.038,1564942504,"201051344001025","174011545737251",25.88,52.80,0,330.03,407.57,209.6,200.4,0.941,1397341.6,1397341.6,10777,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942507,725403.00
08/04/2019 14:15,2,7.662,ACTIVE,218.48,362.79,60.038,1564942504,"201051344001093","174011545737251",26.54,48.80,0,331.53,406.97,205.9,196.9,0.941,1378833.8,1378833.8,10808,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942508,725404.00
08/04/2019 14:15,2,7.789,ACTIVE,219.84,366.10,60.033,1564942504,"201051344000458","174011545737251",26.20,51.00,0,336.34,412.98,206.6,197.5,0.968,1392186.4,1392186.4,10775,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942509,725405.00
08/04/2019 14:15,2,7.777,ACTIVE,217.35,363.09,60.038,1564942504,"201051344000890","174011545737251",26.54,46.20,0,329.73,407.27,209.0,199.8,0.955,1394121.3,1394121.3,10781,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942510,725406.00
08/04/2019 14:15,2,7.223,ALERT,220.06,357.98,60.033,1564942504,"201051344000988","174011545737251",17.89,47.00,0,301.17,391.04,130.9,124.4,0.623,1054357.8,1054357.8,10772,0,0,0,L,1122011218,1,124.49,125.40,0002,44,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942512,725407.00
08/04/2019 14:15,2,7.850,ACTIVE,218.71,364.89,60.049,1564942504,"201051344000582","174011545737251",26.10,52.00,0,329.13,408.18,207.4,198.3,0.972,1371101.5,1371101.5,10772,0,0,0,L,1122011218,1,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942513,725408.00
08/04/2019 14:15,2,7.818,ACTIVE,218.48,362.79,60.038,1564942504,"201051344000868","174011545737251",25.92,48.50,0,331.23,405.77,205.1,196.1,0.928,1379155.2,1379155.2,10770,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942514,725409.00
08/04/2019 14:15,2,7.568,ACTIVE,219.61,363.69,60.038,1564942504,"201051344000576","174011545737251",26.46,52.00,0,338.44,409.08,202.7,193.7,0.950,1394951.6,1394951.6,10800,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942516,725410.00
08/04/2019 14:15,2,7.713,ALERT,219.84,362.19,60.043,1564942504,"201051344001158","174011545737251",26.22,50.00,0,292.76,411.48,204.9,195.8,0.946,1372468.6,1372468.6,10769,0,0,0,L,1122011218,1,124.27,124.72,0002,48,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942518,725411.00
08/04/2019 14:15,2,7.801,ACTIVE,218.03,361.59,60.049,1564942504,"201051344000917","174011545737251",26.44,56.30,0,329.13,406.37,208.7,199.5,0.990,1388396.6,1388396.6,10807,0,0,0,L,1122011218,1,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942519,725412.00
08/04/2019 14:15,2,7.311,ACTIVE,217.35,354.07,60.038,1564942504,"201051344000417","174011545737251",17.89,48.80,0,332.13,383.53,132.6,126.1,0.614,1094917.0,1094917.0,10802,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942520,725413.00
08/04/2019 14:15,2,7.807,ACTIVE,216.90,360.69,60.043,1564942504,"201051344000685","174011545737251",26.60,45.50,0,329.43,407.57,210.2,201.0,0.999,1394267.2,1394267.2,10787,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942521,725414.00
08/04/2019 14:15,2,7.883,ACTIVE,218.71,363.09,60.038,1564942504,"201051344000651","174011545737251",26.14,54.50,0,336.04,407.57,208.7,199.5,0.946,1388930.3,1388930.3,10779,0,0,0,L,1122011218,1,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942521,725415.00
08/04/2019 14:15,2,7.545,ACTIVE,217.58,360.38,60.054,1564942504,"201051344000594","174011545737251",27.47,53.80,0,320.11,438.23,209.7,200.5,0.955,1398561.3,1398561.3,10779,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942522,725416.00
08/04/2019 14:15,2,7.736,ACTIVE,219.84,363.69,60.038,1564942504,"201051344000469","174011545737251",26.16,48.00,0,336.94,412.08,204.9,195.9,0.972,1378926.9,1378926.9,10789,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942523,725417.00
08/04/2019 14:15,2,8.039,ACTIVE,218.48,362.49,60.028,1564942504,"201051344000585","174011545737251",26.06,49.30,0,330.03,406.67,212.2,202.9,0.999,1404904.7,1404904.7,10773,0,0,0,L,1122011218,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942524,725418.00
08/04/2019 14:15,2,7.598,ACTIVE,220.06,366.70,60.038,1564942504,"201051344000853","174011545737251",26.68,51.50,0,336.04,410.88,205.4,196.3,0.932,1401600.8,1401600.8,10787,0,0,0,L,1122011218,1,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942525,725419.00
08/04/2019 14:15,2,7.785,ACTIVE,216.90,361.59,60.054,1564942504,"201051344001145","174011545737251",27.06,46.40,0,328.82,408.18,213.4,204.0,0.990,1403216.6,1403216.6,10807,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942526,725420.00
08/04/2019 14:15,2,7.715,ACTIVE,217.80,362.49,60.038,1564942504,"201051344000438","174011545737251",26.74,49.50,0,329.13,407.27,208.8,199.6,0.968,1396744.0,1396744.0,10779,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942527,725421.00
08/04/2019 14:15,2,7.840,ACTIVE,218.03,361.29,60.038,1564942504,"201051344001135","174011545737251",26.48,55.00,0,329.73,406.07,210.2,200.9,0.946,1384558.7,1384558.7,10771,0,0,0,L,1122011218,1,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942528,725422.00
08/04/2019 14:15,2,7.771,ACTIVE,219.84,363.39,60.043,1564942504,"201051344000983","174011545737251",26.20,50.60,0,332.43,412.38,206.0,196.9,0.968,1399891.3,1399891.3,10777,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942529,725423.00
08/04/2019 14:15,2,7.928,ACTIVE,218.26,361.89,60.038,1564942504,"201051344001203","174011545737251",26.22,55.00,0,332.13,406.07,210.3,201.0,0.968,1392721.4,1392721.4,10794,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942530,725424.00
08/04/2019 14:15,2,7.756,ACTIVE,216.90,362.19,60.049,1564942504,"201051344001230","174011545737251",26.72,43.60,0,330.03,407.87,209.7,200.5,1.008,1386935.5,1386935.5,10822,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942532,725425.00
08/04/2019 14:15,2,7.803,ACTIVE,217.13,360.38,60.033,1564942504,"201051344000646","174011545737251",26.48,51.50,0,328.82,406.37,209.2,200.0,0.986,1380995.2,1380995.2,10793,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942533,725426.00
08/04/2019 14:15,2,7.650,ACTIVE,218.48,361.59,60.070,1564942504,"201051344000867","174011545737251",26.64,54.00,0,330.63,404.87,206.3,197.2,0.932,1377032.2,1377032.2,10790,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942534,725427.00
08/04/2019 14:15,2,7.607,ACTIVE,218.48,362.19,60.075,1564942504,"201051344000633","174011545737251",26.76,51.30,0,335.44,409.38,206.2,197.1,0.972,1373675.0,1373675.0,10800,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942535,725428.00
08/04/2019 14:15,2,7.908,ACTIVE,217.13,360.99,60.065,1564942504,"201051344000955","174011545737251",25.94,53.50,0,329.73,406.37,207.9,198.7,0.981,1401762.1,1401762.1,10791,0,0,0,L,1122011218,1,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942535,725429.00
08/04/2019 14:15,2,7.650,ACTIVE,219.16,364.29,60.038,1564942504,"201051344000648","174011545737251",26.30,48.80,0,333.33,411.78,203.7,194.7,0.955,1387112.6,1387112.6,10774,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942536,725430.00
08/04/2019 14:15,2,7.775,ACTIVE,219.39,360.99,60.043,1564942504,"201051344000645","174011545737251",25.82,50.60,0,337.54,411.18,203.3,194.3,0.924,1392972.4,1392972.4,10783,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942537,725431.00
08/04/2019 14:15,2,7.617,ACTIVE,219.39,364.89,60.049,1564942504,"201051344000569","174011545737251",26.48,50.40,0,332.43,412.08,204.3,195.3,0.950,1410306.2,1410306.2,10776,0,0,0,L,1122011218,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942538,725432.00
08/04/2019 14:15,2,7.748,ACTIVE,219.16,367.90,60.033,1564942504,"179051228000119","174011545737251",26.58,55.50,0,333.03,411.78,208.5,199.3,0.986,196106.4,196106.4,10877,0,0,0,L,46974696,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564942539,725433.00
08/04/2019 14:30,2,7.631,ACTIVE,219.61,362.19,60.006,1564943403,"201051344000579","174011545737251",26.84,50.80,0,334.54,412.08,207.3,198.2,0.968,1411852.2,1411852.2,10785,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943405,725434.00
08/04/2019 14:30,2,7.859,ACTIVE,218.26,361.29,59.964,1564943403,"201051344001025","174011545737251",25.84,52.00,0,330.93,406.37,205.7,196.6,0.924,1397391.2,1397391.2,10778,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943406,725435.00
08/04/2019 14:30,2,7.535,ACTIVE,218.48,361.89,60.006,1564943403,"201051344001093","174011545737251",26.40,49.30,0,332.43,405.77,201.4,192.5,0.932,1378882.3,1378882.3,10809,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943407,725436.00
