ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 14:30,2,7.578,ACTIVE,219.61,362.19,60.012,1564943403,"201051344000458","174011545737251",26.46,51.30,0,337.24,411.48,203.1,194.1,0.941,1392235.1,1392235.1,10776,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943408,725437.00
08/04/2019 14:30,2,7.662,ACTIVE,216.90,361.29,60.038,1564943403,"201051344000890","174011545737251",26.44,46.20,0,329.43,406.37,205.1,196.0,0.950,1394170.7,1394170.7,10782,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943408,725438.00
08/04/2019 14:30,2,7.059,ACTIVE,219.61,356.48,60.012,1564943403,"201051344000988","174011545737251",17.89,47.00,0,337.24,388.34,127.8,121.4,0.601,1054388.5,1054388.5,10774,0,0,0,L,1122011218,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943409,725439.00
08/04/2019 14:30,2,7.631,ACTIVE,218.26,362.19,60.001,1564943403,"201051344000582","174011545737251",26.34,51.80,0,330.03,407.27,203.5,194.5,0.950,1371150.3,1371150.3,10773,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943410,725440.00
08/04/2019 14:30,2,7.656,ACTIVE,218.03,360.99,60.001,1564943403,"201051344000868","174011545737251",25.92,47.50,0,330.33,407.27,201.0,192.1,0.910,1379203.5,1379203.5,10771,0,0,0,L,1122011218,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943411,725441.00
08/04/2019 14:30,2,7.395,ACTIVE,219.16,363.09,60.033,1564943403,"201051344000576","174011545737251",26.54,52.30,0,334.24,412.08,198.8,190.0,0.919,1394999.4,1394999.4,10801,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943412,725442.00
08/04/2019 14:30,2,7.643,ACTIVE,219.39,361.89,60.001,1564943403,"201051344001158","174011545737251",25.98,50.00,0,337.24,411.48,201.1,192.1,0.928,1372516.8,1372516.8,10771,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943413,725443.00
08/04/2019 14:30,2,7.635,ACTIVE,217.80,360.99,60.028,1564943403,"201051344000917","174011545737251",26.52,56.50,0,329.43,406.67,204.9,195.8,0.959,1388445.7,1388445.7,10808,0,0,0,L,1122011218,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943414,725444.00
08/04/2019 14:30,2,7.146,ACTIVE,217.13,351.07,60.017,1564943403,"201051344000417","174011545737251",17.91,48.50,0,331.83,383.23,129.7,123.2,0.601,1094948.1,1094948.1,10803,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943415,725445.00
08/04/2019 14:30,2,7.697,ACTIVE,216.90,360.69,60.012,1564943403,"201051344000685","174011545737251",26.38,45.00,0,330.33,406.67,205.6,196.5,0.990,1394316.6,1394316.6,10788,0,0,0,L,1122011218,1,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943416,725446.00
08/04/2019 14:30,2,7.744,ACTIVE,218.48,361.89,59.985,1564943403,"201051344000651","174011545737251",26.12,54.30,0,335.44,407.27,204.8,195.8,0.932,1388979.4,1388979.4,10780,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943417,725447.00
08/04/2019 14:30,2,7.539,ACTIVE,217.58,360.99,60.006,1564943403,"201051344000594","174011545737251",27.02,53.30,0,328.82,405.77,206.4,197.3,0.937,1398610.6,1398610.6,10780,0,0,0,L,1122011218,1,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943418,725448.00
08/04/2019 14:30,2,7.631,ACTIVE,219.61,363.09,60.001,1564943403,"201051344000469","174011545737251",26.00,47.50,0,336.94,411.48,200.9,192.0,0.955,1378975.2,1378975.2,10790,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943419,725449.00
08/04/2019 14:30,2,7.910,ACTIVE,218.48,362.19,60.033,1564943403,"201051344000585","174011545737251",25.98,49.50,0,331.23,406.07,208.0,198.8,0.968,1404954.7,1404954.7,10774,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943420,725450.00
08/04/2019 14:30,2,7.547,ACTIVE,219.84,362.49,60.006,1564943403,"201051344000853","174011545737251",26.40,51.30,0,335.74,410.28,201.8,192.8,0.937,1401649.2,1401649.2,10788,0,0,0,L,1122011218,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943421,725451.00
08/04/2019 14:30,2,7.709,ACTIVE,216.90,362.49,60.012,1564943403,"201051344001145","174011545737251",26.84,47.00,0,329.43,407.57,209.4,200.2,0.968,1403266.7,1403266.7,10808,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943422,725452.00
08/04/2019 14:30,2,7.674,ACTIVE,217.80,360.38,60.038,1564943403,"201051344000438","174011545737251",26.30,49.30,0,330.33,406.67,204.4,195.4,0.941,1396793.1,1396793.1,10780,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943423,725453.00
08/04/2019 14:30,2,7.715,ACTIVE,218.03,361.59,60.001,1564943403,"201051344001135","174011545737251",26.34,55.00,0,330.03,406.37,205.9,196.8,0.924,1384608.2,1384608.2,10772,0,0,0,L,1122011218,1,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943423,725454.00
08/04/2019 14:30,2,7.508,ACTIVE,219.61,362.19,59.996,1564943403,"201051344000983","174011545737251",26.66,51.00,0,335.44,411.78,202.6,193.6,0.937,1399939.9,1399939.9,10778,0,0,0,L,1122011218,1,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943424,725455.00
08/04/2019 14:30,2,7.803,ACTIVE,218.26,360.08,60.006,1564943403,"201051344001203","174011545737251",26.06,55.50,0,331.23,406.07,206.0,196.9,0.950,1392770.8,1392770.8,10795,0,0,0,L,1122011218,1,125.40,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943425,725456.00
08/04/2019 14:30,2,7.586,ACTIVE,216.67,358.28,60.001,1564943403,"201051344001230","174011545737251",26.76,43.60,0,329.73,406.97,205.5,196.4,0.959,1386984.7,1386984.7,10823,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943426,725457.00
08/04/2019 14:30,2,7.631,ACTIVE,216.90,360.99,60.001,1564943403,"201051344000646","174011545737251",26.52,52.50,0,328.52,405.47,204.9,195.9,0.924,1381044.3,1381044.3,10794,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943427,725458.00
08/04/2019 14:30,2,7.514,ACTIVE,218.26,360.08,60.043,1564943403,"201051344000867","174011545737251",26.60,54.30,0,330.33,404.57,202.2,193.3,0.915,1377080.7,1377080.7,10791,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943428,725459.00
08/04/2019 14:30,2,7.506,ACTIVE,218.26,362.49,60.017,1564943403,"201051344000633","174011545737251",26.60,51.50,0,336.04,409.38,202.0,193.0,0.950,1373723.4,1373723.4,10801,0,0,0,L,1122011218,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943429,725460.00
08/04/2019 14:30,2,7.625,ACTIVE,217.13,361.59,60.022,1564943403,"201051344000955","174011545737251",26.36,53.80,0,329.43,405.17,203.4,194.4,0.959,1401810.9,1401810.9,10792,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943430,725461.00
08/04/2019 14:30,2,7.369,ACTIVE,218.71,360.69,60.012,1564943403,"201051344000648","174011545737251",26.80,49.00,0,337.24,411.48,200.1,191.2,0.932,1387160.4,1387160.4,10775,0,0,0,L,1122011218,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943431,725462.00
08/04/2019 14:30,2,7.574,ACTIVE,218.93,361.29,60.017,1564943403,"201051344000645","174011545737251",26.02,50.40,0,336.64,409.68,199.6,190.7,0.906,1393020.2,1393020.2,10784,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943433,725463.00
08/04/2019 14:30,2,7.566,ACTIVE,219.16,363.39,60.006,1564943403,"201051344000569","174011545737251",26.16,50.20,0,336.34,410.88,200.6,191.6,0.937,1410354.3,1410354.3,10777,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943434,725464.00
08/04/2019 14:30,2,7.629,ACTIVE,218.93,367.60,60.006,1564943403,"179051228000119","174011545737251",26.48,55.30,0,332.73,411.48,204.6,195.5,0.950,196155.2,196155.2,10878,0,0,0,L,46974696,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564943435,725465.00
08/04/2019 14:45,2,7.326,ACTIVE,219.61,363.09,60.006,1564944304,"201051344000579","174011545737251",26.76,51.00,0,332.13,410.88,198.4,189.6,0.937,1411900.8,1411900.8,10786,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944305,725466.00
08/04/2019 14:45,2,7.697,ACTIVE,218.03,361.89,60.001,1564944304,"201051344001025","174011545737251",25.80,53.00,0,327.02,411.18,201.2,192.2,0.910,1397439.8,1397439.8,10779,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944306,725467.00
08/04/2019 14:45,2,7.391,ACTIVE,218.26,362.19,60.012,1564944304,"201051344001093","174011545737251",26.30,49.00,0,331.53,417.79,196.8,188.0,0.906,1378929.9,1378929.9,10810,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944307,725468.00
08/04/2019 14:45,2,7.328,ACTIVE,219.39,362.19,60.022,1564944304,"201051344000458","174011545737251",26.48,50.40,0,331.83,410.28,196.3,187.6,0.915,1392282.9,1392282.9,10777,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944308,725469.00
08/04/2019 14:45,2,7.576,ACTIVE,216.67,360.08,60.022,1564944304,"201051344000890","174011545737251",25.72,47.50,0,329.43,405.47,197.5,188.7,0.910,1394218.9,1394218.9,10783,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944309,725470.00
08/04/2019 14:45,2,6.830,ACTIVE,219.61,356.18,60.017,1564944304,"201051344000988","174011545737251",17.89,47.50,0,333.33,387.44,123.8,117.5,0.588,1054418.3,1054418.3,10775,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944310,725471.00
08/04/2019 14:45,2,7.408,ACTIVE,218.03,362.19,60.017,1564944304,"201051344000582","174011545737251",26.24,51.80,0,329.13,405.77,196.9,188.1,0.919,1371198.3,1371198.3,10774,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944311,725472.00
08/04/2019 14:45,2,7.412,ALERT,218.03,362.19,60.017,1564944304,"201051344000868","174011545737251",26.10,48.00,0,288.55,404.27,195.9,187.1,0.884,1379250.8,1379250.8,10772,0,0,0,L,1122011218,1,123.59,124.72,0002,44,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944312,725473.00
08/04/2019 14:45,2,7.250,ACTIVE,219.39,362.49,60.012,1564944304,"201051344000576","174011545737251",26.40,52.80,0,331.53,409.08,193.8,185.1,0.893,1395046.4,1395046.4,10802,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944313,725474.00
08/04/2019 14:45,2,7.387,ACTIVE,219.39,362.79,60.006,1564944304,"201051344001158","174011545737251",26.02,49.80,0,332.43,409.08,194.8,186.1,0.906,1372564.2,1372564.2,10772,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944314,725475.00
08/04/2019 14:45,2,7.553,ACTIVE,217.80,360.69,59.969,1564944304,"201051344000917","174011545737251",25.90,56.50,0,329.13,415.39,198.2,189.4,0.937,1388494.0,1388494.0,10809,0,0,0,L,1122011218,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944315,725476.00
08/04/2019 14:45,2,6.809,ACTIVE,217.13,351.97,60.017,1564944304,"201051344000417","174011545737251",17.87,50.60,0,331.53,385.33,123.3,117.1,0.575,1094978.3,1094978.3,10804,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944316,725477.00
08/04/2019 14:45,2,7.561,ACTIVE,216.67,358.88,60.017,1564944304,"201051344000685","174011545737251",25.88,47.30,0,329.73,404.87,198.2,189.3,0.955,1394364.9,1394364.9,10789,0,0,0,L,1122011218,1,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944317,725478.00
08/04/2019 14:45,2,7.512,ACTIVE,218.26,361.89,60.006,1564944304,"201051344000651","174011545737251",26.14,54.30,0,332.73,416.89,198.8,189.9,0.902,1389027.7,1389027.7,10781,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944318,725479.00
08/04/2019 14:45,2,7.465,ACTIVE,217.58,360.38,59.996,1564944304,"201051344000594","174011545737251",26.08,54.50,0,327.92,404.87,197.1,188.3,0.906,1398659.0,1398659.0,10781,0,0,0,L,1122011218,1,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944319,725480.00
08/04/2019 14:45,2,7.336,ACTIVE,219.61,362.49,60.006,1564944304,"201051344000469","174011545737251",26.44,48.50,0,331.83,409.68,196.5,187.7,0.919,1379022.7,1379022.7,10791,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944320,725481.00
08/04/2019 14:45,2,7.684,ACTIVE,218.26,360.69,60.001,1564944304,"201051344000585","174011545737251",26.04,50.00,0,331.53,405.17,202.7,193.7,0.941,1405003.8,1405003.8,10775,0,0,0,L,1122011218,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944321,725482.00
08/04/2019 14:45,2,7.406,ALERT,219.84,362.19,60.001,1564944304,"201051344000853","174011545737251",26.22,51.30,0,290.95,409.68,196.8,188.0,0.919,1401696.7,1401696.7,10789,0,0,0,L,1122011218,1,124.94,124.94,0002,50,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944323,725483.00
08/04/2019 14:45,2,7.488,ACTIVE,216.90,359.48,60.012,1564944304,"201051344001145","174011545737251",26.46,47.50,0,329.73,411.78,200.6,191.7,0.946,1403315.9,1403315.9,10809,0,0,0,L,1122011218,1,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944324,725484.00
08/04/2019 14:45,2,7.473,ACTIVE,217.58,359.78,60.006,1564944304,"201051344000438","174011545737251",26.08,50.60,0,330.33,405.77,197.4,188.6,0.915,1396841.2,1396841.2,10781,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944324,725485.00
08/04/2019 14:45,2,7.582,ACTIVE,217.80,360.38,60.012,1564944304,"201051344001135","174011545737251",25.92,55.80,0,330.33,404.57,199.1,190.2,0.906,1384656.7,1384656.7,10773,0,0,0,L,1122011218,1,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944325,725486.00
08/04/2019 14:45,2,7.303,ALERT,219.61,362.19,60.012,1564944304,"201051344000983","174011545737251",26.72,51.00,0,296.36,409.68,197.6,188.8,0.915,1399987.6,1399987.6,10779,0,0,0,L,1122011218,1,124.49,124.72,0002,48,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944327,725487.00
08/04/2019 14:45,2,7.506,ACTIVE,218.03,359.78,60.006,1564944304,"201051344001203","174011545737251",26.40,56.50,0,331.53,404.57,200.7,191.8,0.928,1392819.6,1392819.6,10796,0,0,0,L,1122011218,1,125.17,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944328,725488.00
08/04/2019 14:45,2,7.453,ACTIVE,216.45,357.98,60.006,1564944304,"201051344001230","174011545737251",26.20,45.50,0,330.33,405.77,197.7,188.9,0.950,1387033.2,1387033.2,10824,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944329,725489.00
08/04/2019 14:45,2,7.555,ACTIVE,216.67,360.08,60.006,1564944304,"201051344000646","174011545737251",25.96,53.80,0,329.13,404.57,198.5,189.6,0.910,1381092.7,1381092.7,10795,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944330,725490.00
08/04/2019 14:45,2,7.459,ACTIVE,218.48,361.29,60.012,1564944304,"201051344000867","174011545737251",26.02,53.80,0,313.20,423.50,196.6,187.8,0.888,1377128.6,1377128.6,10792,0,0,0,L,1122011218,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944332,725491.00
08/04/2019 14:45,2,7.414,ALERT,218.26,361.29,60.028,1564944304,"201051344000633","174011545737251",26.02,51.30,0,297.26,404.87,195.5,186.8,0.915,1373771.0,1373771.0,10802,0,0,0,L,1122011218,1,124.04,124.49,0002,49,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944334,725492.00
08/04/2019 14:45,2,7.580,ACTIVE,216.67,358.88,60.012,1564944304,"201051344000955","174011545737251",25.58,54.50,0,327.32,405.77,196.4,187.6,0.919,1401859.0,1401859.0,10793,0,0,0,L,1122011218,1,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944335,725493.00
08/04/2019 14:45,2,7.281,ALERT,219.16,362.79,59.985,1564944304,"201051344000648","174011545737251",26.20,48.00,0,285.84,409.68,193.2,184.6,0.906,1387207.5,1387207.5,10776,0,0,0,L,1122011218,1,123.81,124.94,0002,45,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944337,725494.00
08/04/2019 14:45,2,7.338,ACTIVE,219.16,360.69,60.001,1564944304,"201051344000645","174011545737251",26.10,50.40,0,331.83,408.48,194.0,185.3,0.884,1393067.5,1393067.5,10785,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944338,725495.00
08/04/2019 14:45,2,7.324,ALERT,219.39,363.39,59.996,1564944304,"201051344000569","174011545737251",26.36,50.60,0,301.17,408.48,195.6,186.9,0.919,1410401.7,1410401.7,10779,0,0,0,L,1122011218,1,123.81,125.17,0002,47,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944340,725496.00
08/04/2019 14:45,2,7.430,ACTIVE,218.93,368.20,59.996,1564944304,"179051228000119","174011545737251",26.52,55.50,0,333.93,410.28,199.5,190.6,0.950,196203.7,196203.7,10879,0,0,0,L,46974696,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564944341,725497.00
08/04/2019 15:00,2,7.256,ACTIVE,219.16,360.38,60.038,1564945204,"201051344000579","174011545737251",26.66,51.00,0,335.74,409.08,195.9,187.2,0.906,1411947.7,1411947.7,10787,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945205,725498.00
08/04/2019 15:00,2,7.479,ACTIVE,217.58,361.59,60.049,1564945204,"201051344001025","174011545737251",26.16,53.00,0,327.62,404.27,198.0,189.2,0.884,1397487.2,1397487.2,10780,0,0,0,L,1122011218,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945206,725499.00
08/04/2019 15:00,2,7.145,ACTIVE,218.03,361.29,60.054,1564945204,"201051344001093","174011545737251",26.60,49.50,0,331.53,403.07,192.6,184.0,0.897,1378976.1,1378976.1,10811,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945207,725500.00
08/04/2019 15:00,2,7.188,ACTIVE,219.16,361.89,60.075,1564945204,"201051344000458","174011545737251",26.60,50.80,0,337.84,408.18,193.6,184.9,0.906,1392329.3,1392329.3,10778,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945208,725501.00
08/04/2019 15:00,2,7.299,ACTIVE,216.45,359.48,60.049,1564945204,"201051344000890","174011545737251",26.26,47.80,0,330.33,403.97,194.0,185.3,0.915,1394265.6,1394265.6,10784,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945209,725502.00
08/04/2019 15:00,2,6.832,ACTIVE,219.16,355.88,60.043,1564945204,"201051344000988","174011545737251",17.91,46.80,0,338.14,385.93,123.9,117.7,0.605,1054447.5,1054447.5,10776,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945209,725503.00
08/04/2019 15:00,2,7.328,ACTIVE,216.67,360.69,60.043,1564945204,"201051344000582","174011545737251",26.02,51.80,0,321.01,409.38,193.1,184.4,0.915,1371244.7,1371244.7,10775,0,0,0,L,1122011218,1,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945210,725504.00
08/04/2019 15:00,2,7.273,ACTIVE,216.67,355.88,60.059,1564945204,"201051344000868","174011545737251",26.24,47.50,0,321.31,407.87,193.1,184.5,0.884,1379297.0,1379297.0,10774,0,0,0,L,1122011218,1,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945211,725505.00
08/04/2019 15:00,2,7.082,ACTIVE,217.80,359.48,60.049,1564945204,"201051344000576","174011545737251",26.74,51.50,0,326.72,409.68,191.8,183.2,0.906,1395092.1,1395092.1,10803,0,0,0,L,1122011218,1,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945212,725506.00
08/04/2019 15:00,2,7.219,ACTIVE,217.80,358.88,60.043,1564945204,"201051344001158","174011545737251",26.34,50.20,0,326.12,410.28,192.6,184.0,0.915,1372610.1,1372610.1,10773,0,0,0,L,1122011218,1,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945213,725507.00
08/04/2019 15:00,2,7.254,ACTIVE,216.45,357.98,60.038,1564945204,"201051344000917","174011545737251",26.52,56.30,0,320.41,407.27,194.5,185.8,0.941,1388540.8,1388540.8,10810,0,0,0,L,1122011218,1,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945214,725508.00
08/04/2019 15:00,2,6.775,ACTIVE,215.54,350.47,60.043,1564945204,"201051344000417","174011545737251",17.89,51.00,0,324.02,383.53,122.8,116.6,0.575,1095007.4,1095007.4,10805,0,0,0,L,1122011218,1,123.36,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945215,725509.00
08/04/2019 15:00,2,7.389,ACTIVE,215.32,358.58,60.049,1564945204,"201051344000685","174011545737251",26.00,47.80,0,321.91,404.57,194.5,185.8,0.946,1394411.7,1394411.7,10790,0,0,0,L,1122011218,1,124.04,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945216,725510.00
08/04/2019 15:00,2,7.307,ACTIVE,216.90,360.38,60.043,1564945204,"201051344000651","174011545737251",26.46,54.30,0,327.02,408.18,195.8,187.1,0.902,1389074.6,1389074.6,10782,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945217,725511.00
08/04/2019 15:00,2,7.295,ACTIVE,216.00,359.18,60.043,1564945204,"201051344000594","174011545737251",26.20,54.00,0,318.30,403.97,193.6,184.9,0.897,1398705.6,1398705.6,10782,0,0,0,L,1122011218,1,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945218,725512.00
08/04/2019 15:00,2,7.184,ACTIVE,218.26,361.29,60.065,1564945204,"201051344000469","174011545737251",26.68,48.00,0,326.12,410.88,194.1,185.4,0.919,1379069.1,1379069.1,10792,0,0,0,L,1122011218,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945219,725513.00
08/04/2019 15:00,2,7.527,ACTIVE,216.90,359.48,60.054,1564945204,"201051344000585","174011545737251",26.28,50.40,0,326.12,410.28,200.1,191.2,0.946,1405051.7,1405051.7,10776,0,0,0,L,1122011218,1,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945220,725514.00
08/04/2019 15:00,2,7.254,ACTIVE,218.48,362.19,60.054,1564945204,"201051344000853","174011545737251",26.52,51.00,0,326.12,408.78,194.8,186.1,0.910,1401743.1,1401743.1,10791,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945221,725515.00
08/04/2019 15:00,2,7.355,ACTIVE,215.32,359.78,60.049,1564945204,"201051344001145","174011545737251",26.52,48.00,0,319.21,408.48,197.4,188.6,0.915,1403363.4,1403363.4,10810,0,0,0,L,1122011218,1,123.36,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945222,725516.00
08/04/2019 15:00,2,7.260,ACTIVE,216.00,358.88,60.054,1564945204,"201051344000438","174011545737251",26.44,50.80,0,319.21,410.28,194.3,185.7,0.910,1396887.8,1396887.8,10782,0,0,0,L,1122011218,1,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945223,725517.00
08/04/2019 15:00,2,7.469,ACTIVE,216.22,358.28,60.059,1564945204,"201051344001135","174011545737251",25.96,54.80,0,321.01,406.37,196.4,187.6,0.893,1384703.6,1384703.6,10774,0,0,0,L,1122011218,1,123.81,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945224,725518.00
08/04/2019 15:00,2,7.145,ACTIVE,218.03,360.38,60.038,1564945204,"201051344000983","174011545737251",27.04,50.20,0,327.32,410.28,195.6,186.9,0.915,1400034.3,1400034.3,10781,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945225,725519.00
08/04/2019 15:00,2,7.381,ACTIVE,216.67,358.88,60.038,1564945204,"201051344001203","174011545737251",26.36,56.50,0,322.81,408.48,197.0,188.2,0.915,1392866.7,1392866.7,10797,0,0,0,L,1122011218,1,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945225,725520.00
08/04/2019 15:00,2,7.311,ACTIVE,215.09,356.48,60.038,1564945204,"201051344001230","174011545737251",26.26,46.40,0,321.91,404.87,194.5,185.8,0.924,1387079.8,1387079.8,10825,0,0,0,L,1122011218,1,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945226,725521.00
08/04/2019 15:00,2,7.332,ACTIVE,215.09,357.68,60.049,1564945204,"201051344000646","174011545737251",26.40,54.30,0,320.41,409.68,195.9,187.2,0.915,1381139.5,1381139.5,10796,0,0,0,L,1122011218,1,123.59,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945227,725522.00
08/04/2019 15:00,2,7.246,ACTIVE,216.67,358.88,60.038,1564945204,"201051344000867","174011545737251",26.42,53.80,0,321.01,407.57,193.7,185.0,0.888,1377174.8,1377174.8,10793,0,0,0,L,1122011218,1,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945228,725523.00
08/04/2019 15:00,2,7.258,ACTIVE,216.67,359.18,60.038,1564945204,"201051344000633","174011545737251",26.16,51.50,0,321.31,409.08,192.3,183.7,0.910,1373817.0,1373817.0,10804,0,0,0,L,1122011218,1,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945229,725524.00
08/04/2019 15:00,2,7.305,ACTIVE,215.32,358.28,60.043,1564945204,"201051344000955","174011545737251",26.22,54.00,0,320.71,407.57,194.0,185.3,0.924,1401905.3,1401905.3,10794,0,0,0,L,1122011218,1,123.14,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945230,725525.00
08/04/2019 15:00,2,7.049,ACTIVE,217.35,359.18,60.038,1564945204,"201051344000648","174011545737251",26.76,47.30,0,326.72,410.58,190.9,182.3,0.897,1387253.0,1387253.0,10778,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945232,725526.00
08/04/2019 15:00,2,7.162,ACTIVE,217.58,359.78,60.043,1564945204,"201051344000645","174011545737251",26.50,48.50,0,326.72,409.68,192.1,183.5,0.879,1393113.2,1393113.2,10786,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945233,725527.00
08/04/2019 15:00,2,7.225,ACTIVE,217.58,359.48,60.043,1564945204,"201051344000569","174011545737251",26.44,50.60,0,327.02,409.68,193.5,184.8,0.902,1410447.7,1410447.7,10781,0,0,0,L,1122011218,1,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945234,725528.00
08/04/2019 15:00,2,7.160,ACTIVE,217.58,365.80,60.038,1564945204,"179051228000119","174011545737251",26.88,55.30,0,326.12,409.38,194.8,186.1,0.932,196218.6,196218.6,10880,0,0,0,L,46974696,1,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564945235,725529.00
08/04/2019 15:15,2,6.963,ACTIVE,219.16,360.99,60.033,1564946104,"201051344000579","174011545737251",27.17,50.40,0,326.42,409.98,191.4,182.9,0.897,1411993.8,1411993.8,10788,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946105,725530.00
08/04/2019 15:15,2,7.207,ACTIVE,217.80,357.68,60.012,1564946104,"201051344001025","174011545737251",26.40,51.50,0,319.21,406.37,192.6,183.9,0.875,1397533.9,1397533.9,10781,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946106,725531.00
08/04/2019 15:15,2,6.994,ACTIVE,218.03,359.48,60.012,1564946104,"201051344001093","174011545737251",26.38,49.00,0,325.82,409.68,186.9,178.4,0.862,1379021.5,1379021.5,10812,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946107,725532.00
08/04/2019 15:15,2,7.000,ACTIVE,219.16,360.69,59.980,1564946104,"201051344000458","174011545737251",26.50,49.00,0,327.92,409.98,187.8,179.3,0.879,1392374.8,1392374.8,10779,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946108,725533.00
08/04/2019 15:15,2,7.037,ACTIVE,216.67,356.48,60.006,1564946104,"201051344000890","174011545737251",26.78,46.60,0,321.61,407.27,190.8,182.3,0.884,1394311.5,1394311.5,10785,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946109,725534.00
08/04/2019 15:15,2,6.574,ACTIVE,219.16,355.88,60.022,1564946104,"201051344000988","174011545737251",18.03,46.20,0,325.52,385.03,120.0,113.9,0.557,1054476.4,1054476.4,10777,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946110,725535.00
08/04/2019 15:15,2,7.082,ACTIVE,218.03,360.69,60.001,1564946104,"201051344000582","174011545737251",26.40,51.80,0,329.73,403.37,189.4,180.9,0.888,1371290.4,1371290.4,10776,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946111,725536.00
08/04/2019 15:15,2,6.975,ACTIVE,217.80,359.48,60.006,1564946104,"201051344000868","174011545737251",26.40,47.00,0,330.03,402.16,186.4,178.0,0.849,1379342.3,1379342.3,10775,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946112,725537.00
08/04/2019 15:15,2,6.883,ACTIVE,218.93,361.29,59.990,1564946104,"201051344000576","174011545737251",26.48,50.20,0,331.53,406.37,184.4,176.1,0.871,1395137.2,1395137.2,10804,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946113,725538.00
08/04/2019 15:15,2,6.969,ACTIVE,219.16,360.99,60.022,1564946104,"201051344001158","174011545737251",26.44,48.50,0,332.13,404.87,186.5,178.1,0.866,1372655.4,1372655.4,10774,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946114,725539.00
08/04/2019 15:15,2,7.107,ACTIVE,217.58,360.38,60.006,1564946104,"201051344000917","174011545737251",26.50,55.00,0,328.22,404.57,190.7,182.1,0.902,1388586.8,1388586.8,10811,0,0,0,L,1122011218,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946115,725540.00
08/04/2019 15:15,2,6.717,ACTIVE,216.90,351.37,60.001,1564946104,"201051344000417","174011545737251",17.89,50.20,0,331.83,382.03,121.6,115.5,0.557,1095036.3,1095036.3,10806,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946115,725541.00
08/04/2019 15:15,2,7.066,ACTIVE,216.45,359.18,60.006,1564946104,"201051344000685","174011545737251",26.68,46.80,0,330.03,403.07,190.9,182.3,0.919,1394457.7,1394457.7,10791,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946116,725542.00
08/04/2019 15:15,2,7.045,ACTIVE,218.26,360.69,60.006,1564946104,"201051344000651","174011545737251",26.72,53.30,0,330.63,402.46,190.8,182.3,0.871,1389120.8,1389120.8,10783,0,0,0,L,1122011218,1,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946117,725543.00
08/04/2019 15:15,2,6.895,ACTIVE,217.13,360.99,60.001,1564946104,"201051344000594","174011545737251",27.27,53.80,0,329.73,402.46,190.3,181.8,0.875,1398751.3,1398751.3,10783,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946118,725544.00
08/04/2019 15:15,2,6.936,ACTIVE,219.16,361.29,60.006,1564946104,"201051344000469","174011545737251",26.56,47.00,0,331.53,406.67,186.6,178.1,0.879,1379114.6,1379114.6,10793,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946119,725545.00
08/04/2019 15:15,2,7.287,ACTIVE,218.26,362.19,59.996,1564946104,"201051344000585","174011545737251",26.46,49.00,0,330.03,402.77,195.3,186.6,0.910,1405099.0,1405099.0,10777,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946120,725546.00
08/04/2019 15:15,2,6.895,ACTIVE,219.61,361.29,60.001,1564946104,"201051344000853","174011545737251",26.88,49.80,0,337.54,407.27,187.7,179.2,0.879,1401788.9,1401788.9,10792,0,0,0,L,1122011218,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946121,725547.00
08/04/2019 15:15,2,7.025,ACTIVE,216.67,358.58,60.006,1564946104,"201051344001145","174011545737251",27.33,47.50,0,330.33,403.67,194.5,185.8,0.897,1403410.2,1403410.2,10811,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946122,725548.00
08/04/2019 15:15,2,6.895,ACTIVE,217.58,359.78,60.006,1564946104,"201051344000438","174011545737251",27.15,50.00,0,330.63,403.37,189.5,181.0,0.875,1396933.7,1396933.7,10783,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946123,725549.00
08/04/2019 15:15,2,7.078,ACTIVE,217.58,359.48,60.012,1564946104,"201051344001135","174011545737251",26.82,53.50,0,330.03,402.46,192.2,183.6,0.871,1384750.0,1384750.0,10775,0,0,0,L,1122011218,1,124.72,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946124,725550.00
08/04/2019 15:15,2,6.957,ACTIVE,219.16,361.89,60.001,1564946104,"201051344000983","174011545737251",26.80,49.00,0,331.83,406.97,189.0,180.5,0.879,1400080.3,1400080.3,10782,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946125,725551.00
08/04/2019 15:15,2,7.037,ACTIVE,218.03,358.58,60.022,1564946104,"201051344001203","174011545737251",26.92,54.80,0,331.23,401.56,192.0,183.4,0.884,1392913.1,1392913.1,10798,0,0,0,L,1122011218,1,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946126,725552.00
08/04/2019 15:15,2,7.025,ACTIVE,216.45,357.38,60.001,1564946104,"201051344001230","174011545737251",26.84,44.80,0,331.53,403.07,190.9,182.3,0.902,1387125.8,1387125.8,10826,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946127,725553.00
08/04/2019 15:15,2,7.135,ACTIVE,216.67,357.98,60.001,1564946104,"201051344000646","174011545737251",26.48,52.50,0,329.73,403.07,191.3,182.7,0.884,1381185.7,1381185.7,10797,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946128,725554.00
08/04/2019 15:15,2,6.980,ACTIVE,218.03,359.18,59.996,1564946104,"201051344000867","174011545737251",26.58,52.80,0,330.63,401.56,187.8,179.3,0.853,1377220.4,1377220.4,10794,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946128,725555.00
08/04/2019 15:15,2,6.932,ACTIVE,218.03,359.78,60.006,1564946104,"201051344000633","174011545737251",26.74,50.20,0,330.63,401.26,187.7,179.2,0.884,1373862.4,1373862.4,10805,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946129,725556.00
08/04/2019 15:15,2,6.963,ACTIVE,216.67,357.08,59.985,1564946104,"201051344000955","174011545737251",26.82,53.80,0,330.63,402.16,189.0,180.5,0.897,1401951.0,1401951.0,10795,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946130,725557.00
08/04/2019 15:15,2,6.844,ACTIVE,218.71,359.48,59.975,1564946104,"201051344000648","174011545737251",26.72,46.40,0,331.83,402.46,185.1,176.7,0.871,1387297.8,1387297.8,10779,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946132,725558.00
08/04/2019 15:15,2,6.928,ACTIVE,218.71,359.48,59.996,1564946104,"201051344000645","174011545737251",26.38,47.50,0,332.13,404.27,185.1,176.8,0.844,1393158.3,1393158.3,10787,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946133,725559.00
08/04/2019 15:15,2,6.896,ACTIVE,218.71,360.69,60.001,1564946104,"201051344000569","174011545737251",26.70,49.50,0,331.23,405.77,186.6,178.2,0.866,1410493.1,1410493.1,10782,0,0,0,L,1122011218,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946134,725560.00
08/04/2019 15:15,2,6.918,ACTIVE,218.48,365.80,59.996,1564946104,"179051228000119","174011545737251",26.84,54.00,0,329.73,413.59,188.0,179.5,0.906,196264.4,196264.4,10881,0,0,0,L,46974696,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564946135,725561.00
08/04/2019 15:30,2,6.633,ACTIVE,218.48,359.78,60.006,1564947004,"201051344000579","174011545737251",27.51,50.40,0,334.24,405.17,185.0,176.6,0.866,1412038.4,1412038.4,10789,0,0,0,L,1122011218,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947005,725562.00
08/04/2019 15:30,2,6.982,ACTIVE,217.35,358.88,60.012,1564947004,"201051344001025","174011545737251",26.44,50.40,0,329.73,401.56,186.9,178.5,0.849,1397579.0,1397579.0,10782,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947006,725563.00
08/04/2019 15:30,2,6.730,ACTIVE,217.58,358.58,60.028,1564947004,"201051344001093","174011545737251",26.56,48.30,0,330.63,400.06,180.9,172.7,0.840,1379065.2,1379065.2,10813,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947007,725564.00
08/04/2019 15:30,2,6.711,ACTIVE,218.48,359.48,59.996,1564947004,"201051344000458","174011545737251",26.82,48.50,0,337.54,404.57,182.2,173.9,0.857,1392418.8,1392418.8,10780,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947008,725565.00
08/04/2019 15:30,2,6.871,ACTIVE,216.22,357.08,60.012,1564947004,"201051344000890","174011545737251",26.60,46.20,0,330.93,401.26,185.1,176.7,0.849,1394356.0,1394356.0,10786,0,0,0,L,1122011218,1,124.27,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947009,725566.00
08/04/2019 15:30,2,6.410,ACTIVE,218.48,353.77,60.033,1564947004,"201051344000988","174011545737251",17.93,45.80,0,337.54,384.13,116.4,110.4,0.557,1054504.5,1054504.5,10778,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947010,725567.00
08/04/2019 15:30,2,6.748,ACTIVE,217.58,359.48,60.049,1564947004,"201051344000582","174011545737251",26.84,51.50,0,330.03,400.96,183.3,175.0,0.866,1371334.6,1371334.6,10777,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947011,725568.00
08/04/2019 15:30,2,6.754,ACTIVE,217.13,356.18,60.001,1564947004,"201051344000868","174011545737251",26.42,46.40,0,330.93,399.46,180.7,172.5,0.840,1379386.0,1379386.0,10776,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947012,725569.00
08/04/2019 15:30,2,6.648,ACTIVE,218.48,360.38,60.006,1564947004,"201051344000576","174011545737251",26.56,47.80,0,337.24,404.57,178.7,170.5,0.849,1395180.4,1395180.4,10805,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947013,725570.00
08/04/2019 15:30,2,6.822,ACTIVE,218.48,358.58,60.006,1564947004,"201051344001158","174011545737251",26.04,47.30,0,336.64,403.67,180.0,171.8,0.844,1372699.0,1372699.0,10775,0,0,0,L,1122011218,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947014,725571.00
08/04/2019 15:30,2,6.877,ACTIVE,217.35,359.78,60.006,1564947004,"201051344000917","174011545737251",26.58,55.00,0,326.72,403.67,185.1,176.7,0.871,1388631.4,1388631.4,10812,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947015,725572.00
08/04/2019 15:30,2,6.512,ACTIVE,216.45,350.17,59.996,1564947004,"201051344000417","174011545737251",17.89,49.50,0,332.13,380.82,118.1,112.0,0.539,1095064.5,1095064.5,10807,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947015,725573.00
08/04/2019 15:30,2,6.770,ACTIVE,216.22,358.28,60.012,1564947004,"201051344000685","174011545737251",27.06,46.20,0,330.33,401.56,185.5,177.1,0.897,1394502.2,1394502.2,10792,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947016,725574.00
08/04/2019 15:30,2,6.879,ACTIVE,217.80,359.48,60.001,1564947004,"201051344000651","174011545737251",26.56,53.30,0,331.23,400.96,185.0,176.7,0.835,1389165.5,1389165.5,10784,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947017,725575.00
08/04/2019 15:30,2,6.709,ACTIVE,216.67,358.28,60.006,1564947004,"201051344000594","174011545737251",27.10,52.00,0,330.33,401.26,183.9,175.6,0.849,1398795.7,1398795.7,10784,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947018,725576.00
08/04/2019 15:30,2,6.680,ACTIVE,218.48,359.48,59.969,1564947004,"201051344000469","174011545737251",26.78,46.40,0,336.64,405.17,181.2,172.9,0.862,1379158.4,1379158.4,10794,0,0,0,L,1122011218,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947019,725577.00
08/04/2019 15:30,2,7.062,ACTIVE,217.80,359.48,60.012,1564947004,"201051344000585","174011545737251",26.50,48.30,0,330.63,400.96,189.5,181.0,0.888,1405144.7,1405144.7,10778,0,0,0,L,1122011218,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947020,725578.00
