ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 15:30,2,6.750,ACTIVE,218.93,361.29,60.012,1564947004,"201051344000853","174011545737251",26.60,49.80,0,338.44,405.77,181.8,173.6,0.849,1401832.9,1401832.9,10793,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947021,725579.00
08/04/2019 15:30,2,6.877,ACTIVE,216.45,359.18,60.001,1564947004,"201051344001145","174011545737251",27.10,47.00,0,330.63,401.26,188.6,180.1,0.875,1403455.6,1403455.6,10812,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947022,725580.00
08/04/2019 15:30,2,6.781,ACTIVE,217.13,358.88,60.006,1564947004,"201051344000438","174011545737251",26.86,50.00,0,330.03,401.56,184.4,176.0,0.862,1396978.1,1396978.1,10784,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947023,725581.00
08/04/2019 15:30,2,6.914,ACTIVE,217.35,356.18,60.012,1564947004,"201051344001135","174011545737251",26.56,53.80,0,330.33,400.66,185.8,177.4,0.849,1384794.9,1384794.9,10776,0,0,0,L,1122011218,1,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947024,725582.00
08/04/2019 15:30,2,6.738,ACTIVE,218.71,359.78,60.012,1564947004,"201051344000983","174011545737251",26.82,47.50,0,332.43,403.97,182.9,174.6,0.857,1400124.5,1400124.5,10783,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947025,725583.00
08/04/2019 15:30,2,6.986,ACTIVE,217.58,358.58,60.012,1564947004,"201051344001203","174011545737251",26.20,54.80,0,331.53,400.06,185.2,176.8,0.853,1392957.9,1392957.9,10799,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947026,725584.00
08/04/2019 15:30,2,6.811,ACTIVE,216.00,356.18,60.017,1564947004,"201051344001230","174011545737251",26.72,43.80,0,331.53,401.86,184.3,176.0,0.853,1387170.2,1387170.2,10827,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947027,725585.00
08/04/2019 15:30,2,6.920,ACTIVE,216.22,356.18,60.022,1564947004,"201051344000646","174011545737251",26.48,52.80,0,330.33,400.96,185.4,177.1,0.840,1381230.4,1381230.4,10798,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947028,725586.00
08/04/2019 15:30,2,6.738,ACTIVE,217.13,356.48,60.012,1564947004,"201051344000867","174011545737251",26.68,51.80,0,329.73,397.96,181.9,173.7,0.831,1377264.3,1377264.3,10795,0,0,0,L,1122011218,1,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947029,725587.00
08/04/2019 15:30,2,6.633,ACTIVE,217.35,356.78,60.017,1564947004,"201051344000633","174011545737251",27.00,49.50,0,330.93,399.76,181.2,173.0,0.849,1373906.1,1373906.1,10806,0,0,0,L,1122011218,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947030,725588.00
08/04/2019 15:30,2,6.744,ACTIVE,216.22,356.48,60.054,1564947004,"201051344000955","174011545737251",26.86,52.80,0,324.02,402.77,183.5,175.2,0.857,1401995.1,1401995.1,10796,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947031,725589.00
08/04/2019 15:30,2,6.539,ACTIVE,217.80,357.68,60.012,1564947004,"201051344000648","174011545737251",27.00,45.50,0,332.73,400.96,178.8,170.6,0.835,1387341.1,1387341.1,10780,0,0,0,L,1122011218,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947032,725590.00
08/04/2019 15:30,2,6.758,ACTIVE,218.26,358.28,60.028,1564947004,"201051344000645","174011545737251",26.16,46.60,0,334.84,403.37,179.0,170.8,0.818,1393201.7,1393201.7,10788,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947033,725591.00
08/04/2019 15:30,2,6.637,ACTIVE,218.26,359.48,60.038,1564947004,"201051344000569","174011545737251",26.92,48.80,0,332.13,402.77,180.7,172.5,0.853,1410536.9,1410536.9,10783,0,0,0,L,1122011218,1,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947034,725592.00
08/04/2019 15:30,2,6.723,ACTIVE,217.80,364.59,60.012,1564947004,"179051228000119","174011545737251",26.74,53.30,0,335.74,405.47,182.0,173.7,0.879,196308.4,196308.4,10882,0,0,0,L,46974696,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947035,725593.00
08/04/2019 15:45,2,6.441,ACTIVE,218.26,358.58,60.012,1564947905,"201051344000579","174011545737251",27.43,49.50,0,332.13,398.86,178.9,170.8,0.835,1412081.8,1412081.8,10790,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947906,725594.00
08/04/2019 15:45,2,6.670,ACTIVE,217.13,358.28,60.017,1564947905,"201051344001025","174011545737251",26.74,50.20,0,325.52,402.46,180.7,172.5,0.813,1397622.8,1397622.8,10783,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947907,725595.00
08/04/2019 15:45,2,6.420,ACTIVE,217.13,359.18,60.017,1564947905,"201051344001093","174011545737251",26.86,47.00,0,330.33,397.96,174.7,166.7,0.809,1379107.6,1379107.6,10814,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947908,725596.00
08/04/2019 15:45,2,6.330,ACTIVE,218.26,357.38,60.017,1564947905,"201051344000458","174011545737251",27.37,48.50,0,327.92,402.16,175.5,167.5,0.800,1392461.4,1392461.4,10781,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947909,725597.00
08/04/2019 15:45,2,6.562,ACTIVE,216.00,354.97,59.985,1564947905,"201051344000890","174011545737251",26.96,44.00,0,331.53,400.06,179.2,171.0,0.822,1394399.4,1394399.4,10787,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947910,725598.00
08/04/2019 15:45,2,6.223,ACTIVE,218.26,353.77,59.985,1564947905,"201051344000988","174011545737251",17.89,45.00,0,336.04,380.22,112.8,106.9,0.526,1054531.8,1054531.8,10779,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947911,725599.00
08/04/2019 15:45,2,6.508,ACTIVE,217.35,357.08,60.028,1564947905,"201051344000582","174011545737251",26.94,50.20,0,329.73,399.76,177.4,169.3,0.831,1371377.6,1371377.6,10778,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947912,725600.00
08/04/2019 15:45,2,6.518,ACTIVE,216.90,357.08,60.022,1564947905,"201051344000868","174011545737251",26.30,45.80,0,330.63,397.66,173.6,165.7,0.804,1379428.4,1379428.4,10777,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947913,725601.00
08/04/2019 15:45,2,6.260,ACTIVE,218.26,358.28,60.017,1564947905,"201051344000576","174011545737251",27.12,47.00,0,331.83,401.26,172.0,164.1,0.813,1395222.2,1395222.2,10806,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947914,725602.00
08/04/2019 15:45,2,6.428,ACTIVE,218.26,357.98,60.017,1564947905,"201051344001158","174011545737251",26.72,46.60,0,331.53,398.56,173.9,165.9,0.818,1372741.3,1372741.3,10776,0,0,0,L,1122011218,1,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947915,725603.00
08/04/2019 15:45,2,6.496,ACTIVE,217.13,357.38,60.038,1564947905,"201051344000917","174011545737251",27.25,55.30,0,330.03,397.96,179.1,170.9,0.857,1388674.8,1388674.8,10813,0,0,0,L,1122011218,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947916,725604.00
08/04/2019 15:45,2,6.305,ACTIVE,216.22,350.17,60.022,1564947905,"201051344000417","174011545737251",17.97,48.50,0,332.73,381.73,114.8,108.9,0.530,1095092.1,1095092.1,10808,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947917,725605.00
08/04/2019 15:45,2,6.477,ACTIVE,216.00,357.08,60.017,1564947905,"201051344000685","174011545737251",27.27,45.00,0,331.53,400.06,178.9,170.8,0.871,1394545.6,1394545.6,10793,0,0,0,L,1122011218,1,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947918,725606.00
08/04/2019 15:45,2,6.641,ACTIVE,217.58,358.28,60.033,1564947905,"201051344000651","174011545737251",26.60,52.30,0,330.63,399.16,178.9,170.7,0.818,1389208.9,1389208.9,10785,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947918,725607.00
08/04/2019 15:45,2,6.354,ACTIVE,216.45,356.48,60.012,1564947905,"201051344000594","174011545737251",27.67,50.80,0,331.53,399.46,178.0,169.9,0.818,1398838.9,1398838.9,10785,0,0,0,L,1122011218,1,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947919,725608.00
08/04/2019 15:45,2,6.453,ACTIVE,218.26,358.88,60.022,1564947905,"201051344000469","174011545737251",26.60,46.00,0,331.23,398.56,173.8,165.8,0.822,1379200.8,1379200.8,10795,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947920,725609.00
08/04/2019 15:45,2,6.846,ACTIVE,217.35,357.68,60.017,1564947905,"201051344000585","174011545737251",26.44,47.00,0,330.03,399.16,183.3,175.0,0.857,1405189.3,1405189.3,10779,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947921,725610.00
08/04/2019 15:45,2,6.424,ACTIVE,218.71,359.48,60.012,1564947905,"201051344000853","174011545737251",26.88,49.00,0,337.54,401.26,174.8,166.8,0.822,1401875.5,1401875.5,10794,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947922,725611.00
08/04/2019 15:45,2,6.609,ACTIVE,216.22,356.78,60.028,1564947905,"201051344001145","174011545737251",27.33,46.20,0,330.33,400.66,182.9,174.6,0.849,1403499.9,1403499.9,10813,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947923,725612.00
08/04/2019 15:45,2,6.510,ACTIVE,216.90,356.48,60.012,1564947905,"201051344000438","174011545737251",27.06,49.30,0,330.33,399.46,178.3,170.2,0.822,1397021.3,1397021.3,10785,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947924,725613.00
08/04/2019 15:45,2,6.654,ACTIVE,217.13,356.48,59.969,1564947905,"201051344001135","174011545737251",26.74,52.80,0,330.63,399.16,180.2,172.0,0.818,1384838.6,1384838.6,10777,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947925,725614.00
08/04/2019 15:45,2,6.396,ACTIVE,218.26,358.58,60.017,1564947905,"201051344000983","174011545737251",27.15,47.50,0,330.63,398.86,176.0,167.9,0.822,1400167.3,1400167.3,10784,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947926,725615.00
08/04/2019 15:45,2,6.635,ACTIVE,217.35,358.28,60.017,1564947905,"201051344001203","174011545737251",26.68,52.50,0,331.53,397.96,179.3,171.1,0.853,1393001.4,1393001.4,10800,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947927,725616.00
08/04/2019 15:45,2,6.465,ACTIVE,215.77,355.58,60.012,1564947905,"201051344001230","174011545737251",27.27,43.00,0,331.83,399.46,178.5,170.3,0.844,1387213.5,1387213.5,10828,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947928,725617.00
08/04/2019 15:45,2,6.580,ACTIVE,216.00,356.48,59.980,1564947905,"201051344000646","174011545737251",26.92,51.00,0,331.53,400.06,179.4,171.2,0.835,1381273.9,1381273.9,10799,0,0,0,L,1122011218,1,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947929,725618.00
08/04/2019 15:45,2,6.479,ACTIVE,217.13,355.28,60.017,1564947905,"201051344000867","174011545737251",26.64,50.20,0,331.53,397.05,174.7,166.6,0.800,1377306.9,1377306.9,10796,0,0,0,L,1122011218,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947930,725619.00
08/04/2019 15:45,2,6.363,ACTIVE,217.35,358.58,60.012,1564947905,"201051344000633","174011545737251",27.14,48.80,0,330.93,397.35,174.9,166.9,0.818,1373948.6,1373948.6,10807,0,0,0,L,1122011218,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947931,725620.00
08/04/2019 15:45,2,6.393,ACTIVE,216.22,355.58,59.980,1564947905,"201051344000955","174011545737251",27.33,52.00,0,327.32,399.16,176.9,168.9,0.835,1402038.1,1402038.1,10797,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947932,725621.00
08/04/2019 15:45,2,6.291,ACTIVE,217.80,357.38,60.012,1564947905,"201051344000648","174011545737251",27.06,45.30,0,331.83,398.56,172.4,164.4,0.813,1387382.9,1387382.9,10781,0,0,0,L,1122011218,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947933,725622.00
08/04/2019 15:45,2,6.354,ACTIVE,218.03,357.98,60.017,1564947905,"201051344000645","174011545737251",26.80,47.50,0,331.83,397.66,172.4,164.5,0.791,1393243.6,1393243.6,10789,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947934,725623.00
08/04/2019 15:45,2,6.410,ACTIVE,217.80,358.88,60.012,1564947905,"201051344000569","174011545737251",26.78,48.00,0,330.93,398.56,173.9,165.9,0.818,1410579.2,1410579.2,10784,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947935,725624.00
08/04/2019 15:45,2,6.348,ACTIVE,218.03,362.19,60.006,1564947905,"179051228000119","174011545737251",27.23,52.00,0,337.54,403.67,175.0,167.0,0.844,196351.0,196351.0,10883,0,0,0,L,46974696,1,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564947936,725625.00
08/04/2019 16:00,2,6.098,ACTIVE,218.03,357.38,60.017,1564948804,"201051344000579","174011545737251",27.79,48.50,0,332.13,396.75,171.4,163.5,0.809,1412123.4,1412123.4,10791,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948805,725626.00
08/04/2019 16:00,2,6.398,ACTIVE,217.13,357.68,60.017,1564948804,"201051344001025","174011545737251",26.78,48.80,0,330.63,397.96,173.6,165.6,0.791,1397664.9,1397664.9,10784,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948806,725627.00
08/04/2019 16:00,2,6.094,ACTIVE,217.35,359.18,60.022,1564948804,"201051344001093","174011545737251",27.12,46.00,0,330.63,395.85,167.4,159.7,0.773,1379148.2,1379148.2,10815,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948807,725628.00
08/04/2019 16:00,2,6.082,ACTIVE,218.03,356.78,60.017,1564948804,"201051344000458","174011545737251",27.43,47.30,0,327.32,402.46,168.9,161.1,0.800,1392502.4,1392502.4,10782,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948808,725629.00
08/04/2019 16:00,2,6.285,ACTIVE,216.22,356.48,60.012,1564948804,"201051344000890","174011545737251",27.04,43.40,0,332.13,398.56,172.3,164.3,0.800,1394441.1,1394441.1,10788,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948809,725630.00
08/04/2019 16:00,2,5.988,ACTIVE,218.03,353.47,60.017,1564948804,"201051344000988","174011545737251",17.91,44.30,0,336.04,379.32,108.6,102.9,0.517,1054557.9,1054557.9,10780,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948810,725631.00
08/04/2019 16:00,2,6.252,ACTIVE,217.13,356.48,60.022,1564948804,"201051344000582","174011545737251",26.92,50.40,0,330.03,397.96,170.3,162.5,0.813,1371418.9,1371418.9,10779,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948811,725632.00
08/04/2019 16:00,2,6.092,ACTIVE,216.90,354.97,60.028,1564948804,"201051344000868","174011545737251",27.06,44.50,0,331.53,395.85,166.8,159.1,0.747,1379468.9,1379468.9,10778,0,0,0,L,1122011218,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948812,725633.00
08/04/2019 16:00,2,5.936,ACTIVE,218.03,359.48,60.028,1564948804,"201051344000576","174011545737251",27.43,46.40,0,332.43,396.45,164.8,157.2,0.778,1395262.3,1395262.3,10807,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948813,725634.00
08/04/2019 16:00,2,6.078,ACTIVE,218.03,357.38,60.038,1564948804,"201051344001158","174011545737251",27.17,45.80,0,330.93,395.55,167.1,159.4,0.782,1372781.9,1372781.9,10777,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948814,725635.00
08/04/2019 16:00,2,6.281,ACTIVE,216.90,355.88,60.033,1564948804,"201051344000917","174011545737251",27.14,54.30,0,330.63,396.45,172.5,164.6,0.826,1388716.6,1388716.6,10814,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948815,725636.00
08/04/2019 16:00,2,6.084,ACTIVE,216.22,348.96,60.017,1564948804,"201051344000417","174011545737251",17.91,48.00,0,333.93,377.22,110.4,104.6,0.508,1095118.7,1095118.7,10809,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948816,725637.00
08/04/2019 16:00,2,6.268,ACTIVE,216.00,356.18,60.028,1564948804,"201051344000685","174011545737251",27.12,43.60,0,332.73,397.66,172.0,164.1,0.835,1394587.3,1394587.3,10794,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948816,725638.00
08/04/2019 16:00,2,6.293,ACTIVE,217.35,357.08,60.038,1564948804,"201051344000651","174011545737251",27.04,52.00,0,330.93,396.75,172.2,164.3,0.791,1389250.6,1389250.6,10786,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948817,725639.00
08/04/2019 16:00,2,6.160,ACTIVE,216.22,355.58,60.038,1564948804,"201051344000594","174011545737251",27.35,49.80,0,332.13,397.66,170.6,162.7,0.787,1398880.2,1398880.2,10786,0,0,0,L,1122011218,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948818,725640.00
08/04/2019 16:00,2,6.064,ACTIVE,218.26,359.48,60.033,1564948804,"201051344000469","174011545737251",27.19,44.50,0,330.93,396.75,167.1,159.4,0.804,1379241.3,1379241.3,10796,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948819,725641.00
08/04/2019 16:00,2,6.471,ACTIVE,217.35,357.08,60.038,1564948804,"201051344000585","174011545737251",27.02,45.80,0,330.63,397.66,177.1,169.0,0.835,1405232.1,1405232.1,10780,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948820,725642.00
08/04/2019 16:00,2,6.137,ACTIVE,218.48,358.88,60.038,1564948804,"201051344000853","174011545737251",27.04,47.50,0,337.24,396.75,168.1,160.3,0.787,1401916.3,1401916.3,10795,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948821,725643.00
08/04/2019 16:00,2,6.225,ACTIVE,216.00,356.78,60.006,1564948804,"201051344001145","174011545737251",27.89,45.30,0,331.23,398.86,175.9,167.9,0.840,1403542.4,1403542.4,10814,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948822,725644.00
08/04/2019 16:00,2,6.117,ACTIVE,216.90,355.58,60.043,1564948804,"201051344000438","174011545737251",27.65,46.80,0,330.93,398.26,171.2,163.4,0.804,1397062.8,1397062.8,10786,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948823,725645.00
08/04/2019 16:00,2,6.312,ACTIVE,216.90,357.08,60.054,1564948804,"201051344001135","174011545737251",27.10,51.80,0,330.93,397.35,173.2,165.3,0.800,1384880.5,1384880.5,10778,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948824,725646.00
08/04/2019 16:00,2,6.084,ACTIVE,218.03,357.08,60.022,1564948804,"201051344000983","174011545737251",27.47,46.60,0,331.23,396.45,169.4,161.6,0.791,1400208.4,1400208.4,10785,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948825,725647.00
08/04/2019 16:00,2,6.244,ACTIVE,216.90,357.08,60.038,1564948804,"201051344001203","174011545737251",27.25,51.80,0,331.23,395.85,172.3,164.4,0.795,1393043.1,1393043.1,10801,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948826,725648.00
08/04/2019 16:00,2,6.148,ACTIVE,215.77,354.97,60.033,1564948804,"201051344001230","174011545737251",27.57,40.60,0,332.43,397.35,171.7,163.8,0.809,1387255.0,1387255.0,10829,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948827,725649.00
08/04/2019 16:00,2,6.277,ACTIVE,215.77,354.37,60.028,1564948804,"201051344000646","174011545737251",27.19,49.80,0,331.83,397.66,173.0,165.1,0.791,1381315.7,1381315.7,10800,0,0,0,L,1122011218,1,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948828,725650.00
08/04/2019 16:00,2,6.057,ACTIVE,216.90,354.67,60.033,1564948804,"201051344000867","174011545737251",27.43,50.40,0,330.93,395.55,168.3,160.5,0.760,1377347.7,1377347.7,10797,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948829,725651.00
08/04/2019 16:00,2,6.055,ACTIVE,216.90,356.78,60.028,1564948804,"201051344000633","174011545737251",27.37,47.50,0,331.23,395.55,167.9,160.1,0.795,1373989.4,1373989.4,10808,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948830,725652.00
08/04/2019 16:00,2,6.219,ACTIVE,216.00,355.28,60.022,1564948804,"201051344000955","174011545737251",27.02,51.00,0,332.73,396.45,170.2,162.4,0.813,1402079.2,1402079.2,10798,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948831,725653.00
08/04/2019 16:00,2,5.975,ACTIVE,217.58,357.08,60.049,1564948804,"201051344000648","174011545737251",27.33,44.30,0,331.53,397.05,165.3,157.6,0.782,1387423.0,1387423.0,10782,0,0,0,L,1122011218,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948832,725654.00
08/04/2019 16:00,2,6.074,ACTIVE,217.80,356.18,60.028,1564948804,"201051344000645","174011545737251",26.94,46.40,0,332.13,394.65,165.8,158.1,0.765,1393283.9,1393283.9,10790,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948833,725655.00
08/04/2019 16:00,2,6.062,ACTIVE,217.80,357.38,60.054,1564948804,"201051344000569","174011545737251",27.23,46.80,0,331.23,395.55,167.1,159.3,0.782,1410619.7,1410619.7,10785,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948834,725656.00
08/04/2019 16:00,2,6.109,ACTIVE,217.58,362.19,60.033,1564948804,"179051228000119","174011545737251",27.17,51.30,0,338.14,400.96,168.2,160.4,0.818,196391.8,196391.8,10884,0,0,0,L,46974696,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564948835,725657.00
08/04/2019 16:15,2,5.709,ACTIVE,217.13,354.67,60.006,1564949704,"201051344000579","174011545737251",27.75,47.30,0,330.63,394.65,160.4,152.9,0.760,1412163.2,1412163.2,10792,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949705,725658.00
08/04/2019 16:15,2,5.982,ACTIVE,216.45,354.37,60.006,1564949704,"201051344001025","174011545737251",26.86,47.30,0,331.83,396.15,162.8,155.2,0.742,1397705.3,1397705.3,10785,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949706,725659.00
08/04/2019 16:15,2,5.697,ACTIVE,216.67,355.88,60.006,1564949704,"201051344001093","174011545737251",27.15,44.50,0,331.23,393.75,156.7,149.3,0.729,1379187.1,1379187.1,10816,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949707,725660.00
08/04/2019 16:15,2,5.627,ACTIVE,217.13,354.37,60.012,1564949704,"201051344000458","174011545737251",27.43,46.60,0,328.82,400.36,156.4,149.0,0.742,1392541.4,1392541.4,10783,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949708,725661.00
08/04/2019 16:15,2,5.871,ACTIVE,215.32,353.47,60.006,1564949704,"201051344000890","174011545737251",26.90,42.30,0,332.73,396.15,159.9,152.5,0.742,1394481.0,1394481.0,10789,0,0,0,L,1122011218,1,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949709,725662.00
08/04/2019 16:15,2,5.537,ACTIVE,217.13,350.77,60.006,1564949704,"201051344000988","174011545737251",17.91,43.40,0,333.33,377.52,100.4,95.0,0.473,1054582.9,1054582.9,10781,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949710,725663.00
08/04/2019 16:15,2,5.770,ACTIVE,216.67,356.48,60.006,1564949704,"201051344000582","174011545737251",27.08,48.50,0,330.93,396.15,158.1,150.7,0.751,1371458.5,1371458.5,10780,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949711,725664.00
08/04/2019 16:15,2,5.596,ACTIVE,215.77,353.17,60.006,1564949704,"201051344000868","174011545737251",27.04,43.80,0,332.13,394.35,153.2,145.9,0.698,1379507.5,1379507.5,10779,0,0,0,L,1122011218,1,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949712,725665.00
08/04/2019 16:15,2,5.406,ACTIVE,216.90,356.18,59.990,1564949704,"201051344000576","174011545737251",27.41,46.00,0,332.13,393.75,150.0,142.8,0.712,1395300.3,1395300.3,10808,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949713,725666.00
08/04/2019 16:15,2,5.535,ACTIVE,216.90,354.37,60.017,1564949704,"201051344001158","174011545737251",27.43,45.30,0,331.23,394.35,153.7,146.4,0.720,1372820.6,1372820.6,10778,0,0,0,L,1122011218,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949714,725667.00
08/04/2019 16:15,2,5.674,ACTIVE,216.00,354.67,60.012,1564949704,"201051344000917","174011545737251",27.77,52.30,0,330.93,394.95,159.6,152.1,0.760,1388756.6,1388756.6,10815,0,0,0,L,1122011218,1,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949715,725668.00
08/04/2019 16:15,2,5.639,ACTIVE,215.54,348.36,59.980,1564949704,"201051344000417","174011545737251",17.89,47.00,0,333.63,376.01,102.3,96.8,0.473,1095144.1,1095144.1,10810,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949716,725669.00
08/04/2019 16:15,2,5.791,ACTIVE,215.32,354.97,60.049,1564949704,"201051344000685","174011545737251",27.15,42.50,0,333.03,396.15,159.2,151.8,0.773,1394627.2,1394627.2,10795,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949717,725670.00
08/04/2019 16:15,2,5.705,ACTIVE,216.67,355.88,60.012,1564949704,"201051344000651","174011545737251",27.57,51.30,0,331.23,394.95,159.0,151.6,0.725,1389290.5,1389290.5,10787,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949718,725671.00
08/04/2019 16:15,2,5.625,ACTIVE,215.32,352.57,60.017,1564949704,"201051344000594","174011545737251",27.83,48.00,0,331.83,395.55,158.5,151.0,0.729,1398919.8,1398919.8,10787,0,0,0,L,1122011218,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949719,725672.00
08/04/2019 16:15,2,5.592,ACTIVE,217.13,352.87,60.017,1564949704,"201051344000469","174011545737251",27.27,43.80,0,330.93,393.75,154.6,147.2,0.742,1379279.9,1379279.9,10797,0,0,0,L,1122011218,1,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949720,725673.00
08/04/2019 16:15,2,6.006,ACTIVE,216.67,357.08,60.006,1564949704,"201051344000585","174011545737251",27.17,44.80,0,330.93,395.55,165.4,157.7,0.782,1405273.2,1405273.2,10781,0,0,0,L,1122011218,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949721,725674.00
08/04/2019 16:15,2,5.637,ACTIVE,217.35,356.78,60.012,1564949704,"201051344000853","174011545737251",27.21,47.30,0,333.93,394.05,155.3,148.0,0.734,1401955.1,1401955.1,10796,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949722,725675.00
08/04/2019 16:15,2,5.832,ACTIVE,215.54,353.17,60.006,1564949704,"201051344001145","174011545737251",27.83,43.20,0,331.83,397.05,164.4,156.7,0.773,1403583.3,1403583.3,10815,0,0,0,L,1122011218,1,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949723,725676.00
08/04/2019 16:15,2,5.740,ACTIVE,216.22,356.48,60.017,1564949704,"201051344000438","174011545737251",27.59,46.20,0,331.83,396.45,160.4,152.9,0.751,1397102.6,1397102.6,10787,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949723,725677.00
08/04/2019 16:15,2,5.842,ACTIVE,216.22,353.47,60.012,1564949704,"201051344001135","174011545737251",27.23,50.80,0,332.43,395.85,161.1,153.6,0.734,1384920.7,1384920.7,10779,0,0,0,L,1122011218,1,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949724,725678.00
08/04/2019 16:15,2,5.604,ACTIVE,216.90,355.58,60.038,1564949704,"201051344000983","174011545737251",27.45,46.00,0,330.93,394.65,155.8,148.5,0.729,1400247.5,1400247.5,10786,0,0,0,L,1122011218,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949725,725679.00
08/04/2019 16:15,2,5.830,ACTIVE,216.45,355.58,60.017,1564949704,"201051344001203","174011545737251",27.12,51.00,0,332.13,394.05,160.1,152.6,0.738,1393083.0,1393083.0,10802,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949726,725680.00
08/04/2019 16:15,2,5.689,ACTIVE,215.09,352.87,59.975,1564949704,"201051344001230","174011545737251",27.61,40.60,0,332.13,391.64,159.0,151.6,0.756,1387294.8,1387294.8,10830,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949727,725681.00
08/04/2019 16:15,2,5.721,ACTIVE,215.32,353.47,60.017,1564949704,"201051344000646","174011545737251",27.57,47.80,0,332.43,395.85,159.7,152.2,0.738,1381355.8,1381355.8,10801,0,0,0,L,1122011218,1,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949728,725682.00
08/04/2019 16:15,2,5.547,ACTIVE,216.00,352.87,59.996,1564949704,"201051344000867","174011545737251",27.27,49.30,0,325.52,395.85,153.3,146.0,0.703,1377386.6,1377386.6,10798,0,0,0,L,1122011218,1,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949729,725683.00
08/04/2019 16:15,2,5.547,ACTIVE,216.00,353.47,60.006,1564949704,"201051344000633","174011545737251",27.21,46.40,0,331.23,393.75,152.8,145.6,0.725,1374028.2,1374028.2,10809,0,0,0,L,1122011218,1,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949730,725684.00
08/04/2019 16:15,2,5.623,ACTIVE,215.32,353.47,60.012,1564949704,"201051344000955","174011545737251",27.43,49.80,0,329.43,393.75,156.2,148.9,0.738,1402118.8,1402118.8,10799,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949731,725685.00
08/04/2019 16:15,2,5.332,ACTIVE,216.22,353.47,60.017,1564949704,"201051344000648","174011545737251",27.49,43.80,0,331.83,394.05,148.5,141.4,0.698,1387461.2,1387461.2,10783,0,0,0,L,1122011218,1,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949732,725686.00
08/04/2019 16:15,2,5.428,ACTIVE,216.67,352.27,60.059,1564949704,"201051344000645","174011545737251",26.96,46.00,0,332.13,392.85,148.2,141.1,0.685,1393322.1,1393322.1,10791,0,0,0,L,1122011218,1,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949733,725687.00
08/04/2019 16:15,2,5.447,ACTIVE,216.45,354.37,60.012,1564949704,"201051344000569","174011545737251",27.06,46.40,0,331.23,394.05,149.2,142.0,0.720,1410658.3,1410658.3,10786,0,0,0,L,1122011218,1,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949734,725688.00
08/04/2019 16:15,2,5.428,ACTIVE,216.22,358.88,60.012,1564949704,"179051228000119","174011545737251",27.31,50.80,0,333.33,398.86,150.2,143.1,0.734,196404.3,196404.3,10885,0,0,0,L,46974696,1,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564949735,725689.00
08/04/2019 16:30,2,4.658,ACTIVE,216.45,351.07,60.012,1564950605,"201051344000579","174011545737251",27.85,46.40,0,332.43,391.64,131.5,125.0,0.623,1412198.8,1412198.8,10793,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950606,725690.00
08/04/2019 16:30,2,4.844,ACTIVE,215.77,351.37,59.990,1564950605,"201051344001025","174011545737251",27.37,45.80,0,329.43,393.15,134.3,127.7,0.619,1397741.5,1397741.5,10786,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950607,725691.00
08/04/2019 16:30,2,4.580,ACTIVE,215.77,352.27,59.996,1564950605,"201051344001093","174011545737251",27.75,43.60,0,331.53,391.04,128.8,122.4,0.597,1379221.8,1379221.8,10817,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950608,725692.00
08/04/2019 16:30,2,4.633,ACTIVE,216.45,351.97,60.033,1564950605,"201051344000458","174011545737251",27.57,45.50,0,329.13,392.85,129.4,123.0,0.619,1392576.3,1392576.3,10784,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950609,725693.00
08/04/2019 16:30,2,4.725,ACTIVE,214.87,350.17,59.996,1564950605,"201051344000890","174011545737251",27.85,40.00,0,333.03,393.15,133.4,126.8,0.623,1394516.8,1394516.8,10790,0,0,0,L,1122011218,1,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950610,725694.00
08/04/2019 16:30,2,4.611,ACTIVE,216.45,348.06,60.028,1564950605,"201051344000988","174011545737251",18.01,42.30,0,333.03,375.41,84.2,79.4,0.407,1054605.3,1054605.3,10782,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950611,725695.00
08/04/2019 16:30,2,4.721,ACTIVE,215.77,351.67,60.038,1564950605,"201051344000582","174011545737251",27.51,47.30,0,332.13,393.45,131.4,124.9,0.623,1371493.9,1371493.9,10781,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950612,725696.00
08/04/2019 16:30,2,4.637,ACTIVE,215.32,351.07,59.964,1564950605,"201051344000868","174011545737251",27.45,42.80,0,332.13,391.34,128.8,122.4,0.597,1379542.0,1379542.0,10780,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950613,725697.00
08/04/2019 16:30,2,4.580,ACTIVE,216.45,353.17,60.006,1564950605,"201051344000576","174011545737251",27.47,44.50,0,331.83,394.05,127.5,121.2,0.614,1395334.2,1395334.2,10809,0,0,0,L,1122011218,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950614,725698.00
08/04/2019 16:30,2,4.686,ACTIVE,216.22,350.77,59.990,1564950605,"201051344001158","174011545737251",27.45,43.80,0,332.43,390.74,130.3,123.8,0.614,1372855.2,1372855.2,10779,0,0,0,L,1122011218,1,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950615,725699.00
08/04/2019 16:30,2,4.881,ACTIVE,215.54,351.67,59.990,1564950605,"201051344000917","174011545737251",27.33,50.80,0,332.73,392.25,135.1,128.4,0.636,1388792.6,1388792.6,10816,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950615,725700.00
08/04/2019 16:30,2,4.729,ACTIVE,215.09,345.96,59.996,1564950605,"201051344000417","174011545737251",18.19,46.00,0,333.03,373.61,87.1,82.1,0.393,1095167.0,1095167.0,10811,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950616,725701.00
08/04/2019 16:30,2,4.797,ACTIVE,214.87,350.47,60.001,1564950605,"201051344000685","174011545737251",27.63,40.60,0,333.33,392.85,134.3,127.7,0.658,1394662.8,1394662.8,10796,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950617,725702.00
08/04/2019 16:30,2,4.912,ACTIVE,216.00,351.37,60.001,1564950605,"201051344000651","174011545737251",27.37,50.60,0,331.83,391.94,136.2,129.5,0.614,1389326.3,1389326.3,10788,0,0,0,L,1122011218,1,124.04,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950618,725703.00
08/04/2019 16:30,2,4.764,ACTIVE,214.87,350.47,59.996,1564950605,"201051344000594","174011545737251",27.93,46.40,0,332.13,392.85,134.7,128.1,0.632,1398955.1,1398955.1,10788,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950619,725704.00
08/04/2019 16:30,2,4.768,ACTIVE,216.67,353.47,60.001,1564950605,"201051344000469","174011545737251",27.43,42.30,0,332.13,391.04,132.5,125.9,0.636,1379314.4,1379314.4,10798,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950620,725705.00
08/04/2019 16:30,2,5.074,ACTIVE,216.00,351.67,60.006,1564950605,"201051344000585","174011545737251",27.71,43.00,0,330.63,393.45,142.5,135.6,0.672,1405310.2,1405310.2,10782,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950621,725706.00
08/04/2019 16:30,2,4.842,ACTIVE,216.90,353.47,60.012,1564950605,"201051344000853","174011545737251",27.27,46.00,0,333.33,391.34,133.7,127.1,0.632,1401989.7,1401989.7,10797,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950622,725707.00
08/04/2019 16:30,2,4.934,ACTIVE,215.09,351.97,59.985,1564950605,"201051344001145","174011545737251",28.15,41.80,0,333.33,394.35,140.7,133.8,0.658,1403619.8,1403619.8,10816,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950623,725708.00
08/04/2019 16:30,2,4.854,ACTIVE,215.54,352.57,60.001,1564950605,"201051344000438","174011545737251",27.85,44.00,0,332.43,393.45,136.9,130.2,0.650,1397138.1,1397138.1,10788,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950624,725709.00
08/04/2019 16:30,2,5.002,ACTIVE,215.54,351.67,60.012,1564950605,"201051344001135","174011545737251",27.51,49.50,0,333.33,392.85,139.3,132.5,0.641,1384956.6,1384956.6,10780,0,0,0,L,1122011218,1,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950625,725710.00
08/04/2019 16:30,2,4.846,ACTIVE,216.45,351.97,59.990,1564950605,"201051344000983","174011545737251",27.55,45.00,0,331.83,391.34,135.2,128.6,0.645,1400282.4,1400282.4,10787,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950626,725711.00
08/04/2019 16:30,2,4.982,ACTIVE,215.77,351.67,60.001,1564950605,"201051344001203","174011545737251",27.33,48.50,0,332.73,391.34,137.9,131.2,0.654,1393118.7,1393118.7,10803,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950627,725712.00
08/04/2019 16:30,2,4.873,ACTIVE,214.87,349.86,59.985,1564950605,"201051344001230","174011545737251",27.81,38.80,0,331.83,388.94,137.2,130.5,0.650,1387330.4,1387330.4,10831,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950628,725713.00
08/04/2019 16:30,2,4.955,ACTIVE,214.64,350.17,59.980,1564950605,"201051344000646","174011545737251",27.65,46.40,0,331.83,393.15,138.8,132.1,0.650,1381391.6,1381391.6,10802,0,0,0,L,1122011218,1,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950628,725714.00
08/04/2019 16:30,2,4.793,ACTIVE,215.77,350.17,60.001,1564950605,"201051344000867","174011545737251",27.59,47.50,0,326.72,391.04,134.1,127.5,0.614,1377421.3,1377421.3,10799,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950629,725715.00
08/04/2019 16:30,2,4.811,ACTIVE,215.77,351.97,59.996,1564950605,"201051344000633","174011545737251",27.43,44.80,0,331.53,391.04,133.7,127.1,0.641,1374062.8,1374062.8,10810,0,0,0,L,1122011218,1,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950631,725716.00
08/04/2019 16:30,2,4.820,ACTIVE,214.87,350.47,59.996,1564950605,"201051344000955","174011545737251",27.85,48.00,0,331.83,391.04,136.1,129.4,0.645,1402154.0,1402154.0,10800,0,0,0,L,1122011218,1,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950632,725717.00
08/04/2019 16:30,2,4.660,ACTIVE,216.00,353.47,59.969,1564950605,"201051344000648","174011545737251",27.79,43.00,0,332.43,390.74,131.2,124.7,0.623,1387495.2,1387495.2,10784,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950633,725718.00
08/04/2019 16:30,2,4.730,ACTIVE,216.45,351.07,60.028,1564950605,"201051344000645","174011545737251",27.45,44.50,0,332.43,389.84,131.7,125.2,0.614,1393356.1,1393356.1,10792,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950634,725719.00
08/04/2019 16:30,2,4.795,ACTIVE,216.22,353.17,60.001,1564950605,"201051344000569","174011545737251",27.41,44.80,0,332.13,391.34,133.1,126.5,0.619,1410692.6,1410692.6,10787,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950635,725720.00
