ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 16:30,2,4.721,ACTIVE,216.22,357.38,59.990,1564950605,"179051228000119","174011545737251",28.01,49.50,0,334.54,395.55,134.0,127.4,0.658,196414.1,196414.1,10886,0,0,0,L,46974696,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564950636,725721.00
08/04/2019 16:45,2,5.146,ACTIVE,216.67,354.37,59.953,1564951504,"201051344000579","174011545737251",27.97,44.50,0,330.33,389.84,145.8,138.8,0.672,1412233.4,1412233.4,10794,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951505,725722.00
08/04/2019 16:45,2,5.418,ACTIVE,215.77,353.47,60.006,1564951504,"201051344001025","174011545737251",27.15,45.00,0,326.12,392.25,149.1,142.0,0.685,1397776.8,1397776.8,10787,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951506,725723.00
08/04/2019 16:45,2,5.084,ACTIVE,216.00,354.67,60.001,1564951504,"201051344001093","174011545737251",27.69,42.00,0,332.43,389.84,142.5,135.6,0.672,1379255.6,1379255.6,10818,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951507,725724.00
08/04/2019 16:45,2,5.117,ACTIVE,216.67,353.77,59.959,1564951504,"201051344000458","174011545737251",27.53,44.80,0,328.22,391.94,142.8,135.9,0.685,1392610.1,1392610.1,10785,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951508,725725.00
08/04/2019 16:45,2,5.289,ACTIVE,214.87,351.37,59.985,1564951504,"201051344000890","174011545737251",27.45,39.80,0,332.13,387.44,146.9,139.9,0.676,1394551.6,1394551.6,10791,0,0,0,L,1122011218,1,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951509,725726.00
08/04/2019 16:45,2,5.096,ACTIVE,216.90,350.77,60.038,1564951504,"201051344000988","174011545737251",17.95,41.30,0,333.03,373.31,92.7,87.5,0.446,1054627.2,1054627.2,10783,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951510,725727.00
08/04/2019 16:45,2,5.291,ACTIVE,216.00,353.17,59.996,1564951504,"201051344000582","174011545737251",27.17,46.40,0,332.13,391.64,145.6,138.6,0.698,1371528.4,1371528.4,10782,0,0,0,L,1122011218,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951511,725728.00
08/04/2019 16:45,2,5.092,ACTIVE,215.54,352.27,59.996,1564951504,"201051344000868","174011545737251",27.41,42.00,0,326.12,389.24,141.3,134.5,0.650,1379575.5,1379575.5,10781,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951512,725729.00
08/04/2019 16:45,2,5.039,ACTIVE,216.90,354.67,60.012,1564951504,"201051344000576","174011545737251",27.12,44.50,0,332.13,388.64,138.4,131.7,0.654,1395367.1,1395367.1,10810,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951513,725730.00
08/04/2019 16:45,2,5.098,ACTIVE,216.67,352.27,60.006,1564951504,"201051344001158","174011545737251",27.47,42.50,0,332.73,389.24,141.6,134.8,0.667,1372888.8,1372888.8,10780,0,0,0,L,1122011218,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951513,725731.00
08/04/2019 16:45,2,5.350,ACTIVE,215.77,353.17,60.006,1564951504,"201051344000917","174011545737251",27.29,50.80,0,331.53,390.74,147.8,140.7,0.694,1388827.6,1388827.6,10817,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951514,725732.00
08/04/2019 16:45,2,5.193,ACTIVE,215.09,347.76,60.012,1564951504,"201051344000417","174011545737251",17.99,45.30,0,332.73,370.60,94.7,89.5,0.442,1095189.3,1095189.3,10812,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951515,725733.00
08/04/2019 16:45,2,5.283,ACTIVE,214.87,351.97,60.006,1564951504,"201051344000685","174011545737251",27.37,40.80,0,331.83,389.84,146.3,139.3,0.716,1394697.5,1394697.5,10797,0,0,0,L,1122011218,1,123.81,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951516,725734.00
08/04/2019 16:45,2,5.322,ACTIVE,216.00,354.07,60.006,1564951504,"201051344000651","174011545737251",27.29,50.00,0,332.73,391.04,147.1,140.1,0.689,1389361.2,1389361.2,10789,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951517,725735.00
08/04/2019 16:45,2,5.102,ACTIVE,215.09,352.27,60.038,1564951504,"201051344000594","174011545737251",27.99,45.00,0,327.92,387.74,144.6,137.6,0.667,1398989.5,1398989.5,10789,0,0,0,L,1122011218,1,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951518,725736.00
08/04/2019 16:45,2,5.059,ACTIVE,216.90,352.87,60.006,1564951504,"201051344000469","174011545737251",27.53,41.80,0,332.13,389.24,141.1,134.2,0.681,1379347.9,1379347.9,10799,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951519,725737.00
08/04/2019 16:45,2,5.514,ACTIVE,216.00,354.67,60.006,1564951504,"201051344000585","174011545737251",27.27,42.80,0,333.03,391.64,152.3,145.1,0.729,1405346.3,1405346.3,10783,0,0,0,L,1122011218,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951520,725738.00
08/04/2019 16:45,2,5.168,ACTIVE,217.13,354.37,60.006,1564951504,"201051344000853","174011545737251",27.10,45.00,0,332.43,388.04,141.7,134.8,0.663,1402023.4,1402023.4,10798,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951521,725739.00
08/04/2019 16:45,2,5.410,ACTIVE,215.09,352.57,60.006,1564951504,"201051344001145","174011545737251",27.39,41.80,0,332.43,391.64,150.1,143.0,0.698,1403655.6,1403655.6,10817,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951522,725740.00
08/04/2019 16:45,2,5.152,ACTIVE,215.54,352.87,59.969,1564951504,"201051344000438","174011545737251",28.01,43.60,0,333.63,391.64,146.3,139.3,0.698,1397172.9,1397172.9,10789,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951523,725741.00
08/04/2019 16:45,2,5.371,ACTIVE,215.54,352.87,60.006,1564951504,"201051344001135","174011545737251",27.17,47.80,0,332.73,390.14,147.7,140.6,0.676,1384991.8,1384991.8,10781,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951524,725742.00
08/04/2019 16:45,2,5.189,ACTIVE,216.90,351.97,60.006,1564951504,"201051344000983","174011545737251",27.21,44.50,0,332.73,389.84,143.1,136.2,0.681,1400316.5,1400316.5,10788,0,0,0,L,1122011218,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951525,725743.00
08/04/2019 16:45,2,5.285,ACTIVE,215.77,351.37,60.006,1564951504,"201051344001203","174011545737251",27.43,47.00,0,330.63,390.74,146.8,139.7,0.681,1393153.6,1393153.6,10804,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951526,725744.00
08/04/2019 16:45,2,5.217,ACTIVE,214.64,350.77,60.006,1564951504,"201051344001230","174011545737251",27.63,38.40,0,330.03,385.93,146.0,139.0,0.689,1387365.1,1387365.1,10832,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951526,725745.00
08/04/2019 16:45,2,5.303,ACTIVE,214.64,351.07,60.033,1564951504,"201051344000646","174011545737251",27.49,45.80,0,331.53,386.83,147.7,140.6,0.689,1381426.7,1381426.7,10803,0,0,0,L,1122011218,1,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951527,725746.00
08/04/2019 16:45,2,5.002,ACTIVE,215.77,351.07,60.006,1564951504,"201051344000867","174011545737251",27.97,46.80,0,329.73,388.04,141.8,134.9,0.645,1377455.1,1377455.1,10800,0,0,0,L,1122011218,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951528,725747.00
08/04/2019 16:45,2,5.072,ACTIVE,216.00,354.67,60.017,1564951504,"201051344000633","174011545737251",27.63,43.60,0,329.13,389.54,141.9,135.1,0.681,1374096.6,1374096.6,10811,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951529,725748.00
08/04/2019 16:45,2,5.174,ACTIVE,214.87,350.77,59.985,1564951504,"201051344000955","174011545737251",27.61,48.00,0,332.43,385.33,144.6,137.6,0.685,1402188.4,1402188.4,10801,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951530,725749.00
08/04/2019 16:45,2,4.936,ACTIVE,216.22,353.17,59.990,1564951504,"201051344000648","174011545737251",27.83,42.30,0,333.33,389.54,139.0,132.3,0.663,1387528.3,1387528.3,10785,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951532,725750.00
08/04/2019 16:45,2,5.084,ACTIVE,216.45,350.77,60.006,1564951504,"201051344000645","174011545737251",27.06,44.50,0,333.33,388.34,139.3,132.5,0.636,1393389.3,1393389.3,10793,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951533,725751.00
08/04/2019 16:45,2,5.045,ACTIVE,216.45,354.37,60.006,1564951504,"201051344000569","174011545737251",27.55,44.30,0,332.43,389.54,140.8,134.0,0.667,1410726.2,1410726.2,10788,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951534,725752.00
08/04/2019 16:45,2,5.123,ACTIVE,216.45,358.58,60.001,1564951504,"179051228000119","174011545737251",27.33,48.80,0,333.63,389.54,141.8,134.9,0.694,196447.9,196447.9,10887,0,0,0,L,46974696,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564951535,725753.00
08/04/2019 17:00,2,4.590,ACTIVE,216.00,352.87,60.017,1564952404,"201051344000579","174011545737251",28.07,45.00,0,333.03,386.23,130.4,124.0,0.610,1412265.9,1412265.9,10795,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952405,725754.00
08/04/2019 17:00,2,4.873,ACTIVE,215.32,350.47,60.022,1564952404,"201051344001025","174011545737251",27.19,44.80,0,328.82,388.94,134.2,127.6,0.614,1397810.1,1397810.1,10788,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952406,725755.00
08/04/2019 17:00,2,4.570,ACTIVE,215.54,351.37,60.022,1564952404,"201051344001093","174011545737251",27.55,41.50,0,333.03,387.14,127.5,121.1,0.597,1379287.4,1379287.4,10819,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952407,725756.00
08/04/2019 17:00,2,4.529,ACTIVE,216.00,350.47,60.006,1564952404,"201051344000458","174011545737251",27.85,43.60,0,333.33,386.53,127.8,121.4,0.614,1392642.0,1392642.0,10786,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952408,725757.00
08/04/2019 17:00,2,4.719,ACTIVE,214.41,349.86,60.012,1564952404,"201051344000890","174011545737251",27.69,40.00,0,332.73,384.73,132.3,125.8,0.614,1394584.6,1394584.6,10792,0,0,0,L,1122011218,1,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952409,725758.00
08/04/2019 17:00,2,4.568,ACTIVE,216.00,347.76,60.012,1564952404,"201051344000988","174011545737251",17.93,41.30,0,333.33,371.21,83.1,78.3,0.398,1054647.7,1054647.7,10784,0,0,0,L,1122011218,1,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952410,725759.00
08/04/2019 17:00,2,4.641,ACTIVE,215.54,351.97,60.006,1564952404,"201051344000582","174011545737251",27.87,45.80,0,333.33,388.64,130.9,124.5,0.619,1371561.0,1371561.0,10783,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952411,725760.00
08/04/2019 17:00,2,4.547,ACTIVE,215.09,349.86,60.006,1564952404,"201051344000868","174011545737251",27.43,41.50,0,333.33,385.93,126.3,120.0,0.588,1379607.0,1379607.0,10782,0,0,0,L,1122011218,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952411,725761.00
08/04/2019 17:00,2,4.438,ACTIVE,216.00,351.97,59.985,1564952404,"201051344000576","174011545737251",27.51,43.40,0,332.73,385.93,123.6,117.4,0.605,1395397.9,1395397.9,10811,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952412,725762.00
08/04/2019 17:00,2,4.543,ACTIVE,216.00,350.77,60.006,1564952404,"201051344001158","174011545737251",27.55,42.50,0,332.73,386.23,126.9,120.5,0.601,1372920.4,1372920.4,10781,0,0,0,L,1122011218,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952413,725763.00
08/04/2019 17:00,2,4.721,ACTIVE,215.32,351.07,59.990,1564952404,"201051344000917","174011545737251",27.85,50.20,0,332.73,387.14,133.2,126.6,0.632,1388860.7,1388860.7,10818,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952414,725764.00
08/04/2019 17:00,2,4.697,ACTIVE,214.64,345.36,60.001,1564952404,"201051344000417","174011545737251",17.89,44.30,0,332.73,367.90,85.2,80.3,0.384,1095210.3,1095210.3,10813,0,0,0,L,1122011218,1,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952415,725765.00
08/04/2019 17:00,2,4.725,ACTIVE,214.64,350.17,60.006,1564952404,"201051344000685","174011545737251",27.31,40.20,0,332.73,384.73,130.7,124.2,0.641,1394730.2,1394730.2,10798,0,0,0,L,1122011218,1,123.59,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952416,725766.00
08/04/2019 17:00,2,4.756,ACTIVE,215.54,351.07,60.022,1564952404,"201051344000651","174011545737251",27.45,50.00,0,332.43,388.34,132.2,125.6,0.610,1389394.1,1389394.1,10790,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952417,725767.00
08/04/2019 17:00,2,4.549,ACTIVE,214.64,349.86,60.012,1564952404,"201051344000594","174011545737251",28.11,43.80,0,331.53,384.13,129.6,123.2,0.605,1399021.7,1399021.7,10790,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952418,725768.00
08/04/2019 17:00,2,4.523,ACTIVE,216.00,351.37,60.012,1564952404,"201051344000469","174011545737251",27.49,41.00,0,333.33,386.23,126.1,119.8,0.610,1379379.3,1379379.3,10800,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952419,725769.00
08/04/2019 17:00,2,4.961,ACTIVE,215.54,352.87,60.006,1564952404,"201051344000585","174011545737251",27.41,42.80,0,333.63,388.94,137.7,131.0,0.654,1405380.5,1405380.5,10784,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952420,725770.00
08/04/2019 17:00,2,4.584,ACTIVE,216.45,352.87,60.012,1564952404,"201051344000853","174011545737251",27.29,44.50,0,333.33,385.33,126.7,120.3,0.592,1402055.0,1402055.0,10799,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952421,725771.00
08/04/2019 17:00,2,4.750,ACTIVE,214.64,350.77,60.022,1564952404,"201051344001145","174011545737251",28.15,40.60,0,332.43,388.04,135.4,128.8,0.636,1403689.3,1403689.3,10818,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952422,725772.00
08/04/2019 17:00,2,4.611,ACTIVE,215.09,351.37,60.043,1564952404,"201051344000438","174011545737251",28.05,42.80,0,333.33,387.74,131.1,124.6,0.623,1397205.6,1397205.6,10790,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952423,725773.00
08/04/2019 17:00,2,4.752,ACTIVE,215.09,349.86,60.012,1564952404,"201051344001135","174011545737251",27.65,47.50,0,333.03,384.43,133.0,126.5,0.610,1385024.8,1385024.8,10782,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952424,725774.00
08/04/2019 17:00,2,4.564,ACTIVE,216.22,352.27,60.033,1564952404,"201051344000983","174011545737251",27.75,43.80,0,332.73,387.14,128.2,121.8,0.610,1400348.5,1400348.5,10789,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952425,725775.00
08/04/2019 17:00,2,4.699,ACTIVE,215.54,350.47,60.017,1564952404,"201051344001203","174011545737251",27.73,47.30,0,333.93,386.23,132.0,125.5,0.610,1393186.4,1393186.4,10805,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952425,725776.00
08/04/2019 17:00,2,4.635,ACTIVE,214.41,348.96,60.001,1564952404,"201051344001230","174011545737251",27.95,37.50,0,331.53,383.23,131.2,124.7,0.623,1387397.7,1387397.7,10833,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952426,725777.00
08/04/2019 17:00,2,4.764,ACTIVE,214.19,350.47,60.017,1564952404,"201051344000646","174011545737251",27.47,45.00,0,331.83,384.43,132.6,126.0,0.619,1381459.7,1381459.7,10804,0,0,0,L,1122011218,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952428,725778.00
08/04/2019 17:00,2,4.502,ACTIVE,215.32,349.56,59.990,1564952404,"201051344000867","174011545737251",27.87,45.50,0,332.73,384.73,127.2,120.8,0.583,1377486.8,1377486.8,10801,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952429,725779.00
08/04/2019 17:00,2,4.488,ACTIVE,215.32,351.37,60.017,1564952404,"201051344000633","174011545737251",27.95,42.80,0,332.73,386.83,127.0,120.7,0.592,1374128.3,1374128.3,10812,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952430,725780.00
08/04/2019 17:00,2,4.631,ACTIVE,214.41,349.26,60.022,1564952404,"201051344000955","174011545737251",27.61,46.80,0,331.83,382.93,129.6,123.1,0.619,1402220.8,1402220.8,10802,0,0,0,L,1122011218,1,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952431,725781.00
08/04/2019 17:00,2,4.393,ACTIVE,215.77,351.07,60.028,1564952404,"201051344000648","174011545737251",27.91,42.00,0,332.73,386.53,124.2,117.9,0.601,1387559.3,1387559.3,10786,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952432,725782.00
08/04/2019 17:00,2,4.441,ACTIVE,216.00,350.77,60.028,1564952404,"201051344000645","174011545737251",27.61,44.50,0,333.03,385.33,124.2,117.9,0.575,1393420.3,1393420.3,10794,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952433,725783.00
08/04/2019 17:00,2,4.527,ACTIVE,215.77,350.47,60.022,1564952404,"201051344000569","174011545737251",27.41,43.40,0,333.33,387.14,125.7,119.4,0.597,1410757.6,1410757.6,10789,0,0,0,L,1122011218,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952434,725784.00
08/04/2019 17:00,2,4.492,ACTIVE,215.77,356.18,60.028,1564952404,"179051228000119","174011545737251",27.85,48.50,0,333.63,387.44,126.7,120.4,0.610,196479.5,196479.5,10888,0,0,0,L,46974696,1,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564952435,725785.00
08/04/2019 17:15,2,4.092,ACTIVE,216.22,349.56,60.006,1564953304,"201051344000579","174011545737251",28.09,43.80,0,333.93,382.63,116.4,110.4,0.539,1412295.2,1412295.2,10796,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953306,725786.00
08/04/2019 17:15,2,4.340,ACTIVE,216.00,350.47,60.001,1564953304,"201051344001025","174011545737251",27.53,43.40,0,331.53,383.23,121.0,114.8,0.548,1397840.4,1397840.4,10789,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953306,725787.00
08/04/2019 17:15,2,4.043,ACTIVE,216.45,350.47,60.006,1564953304,"201051344001093","174011545737251",27.95,40.40,0,333.03,382.33,114.4,108.5,0.530,1379316.1,1379316.1,10820,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953307,725788.00
08/04/2019 17:15,2,4.039,ACTIVE,216.45,350.47,60.012,1564953304,"201051344000458","174011545737251",27.83,43.00,0,333.33,382.33,113.8,108.0,0.548,1392670.5,1392670.5,10787,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953308,725789.00
08/04/2019 17:15,2,4.205,ACTIVE,215.54,349.26,59.980,1564953304,"201051344000890","174011545737251",27.85,39.00,0,331.53,380.82,118.6,112.6,0.544,1394614.3,1394614.3,10793,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953309,725790.00
08/04/2019 17:15,2,4.088,ACTIVE,216.22,358.58,60.012,1564953304,"201051344000988","174011545737251",17.93,38.60,0,317.10,390.74,74.3,69.8,0.645,1054666.1,1054666.1,10785,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953310,725791.00
08/04/2019 17:15,2,4.184,ACTIVE,216.22,350.17,60.012,1564953304,"201051344000582","174011545737251",27.75,44.80,0,333.33,383.83,117.7,111.6,0.557,1371590.5,1371590.5,10784,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953311,725792.00
08/04/2019 17:15,2,4.039,ACTIVE,215.32,349.26,60.012,1564953304,"201051344000868","174011545737251",27.51,41.80,0,332.13,380.22,112.6,106.8,0.517,1379635.3,1379635.3,10783,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953312,725793.00
08/04/2019 17:15,2,3.928,ACTIVE,216.45,350.77,60.017,1564953304,"201051344000576","174011545737251",27.55,43.20,0,332.73,381.73,109.7,103.9,0.530,1395425.5,1395425.5,10812,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953313,725794.00
08/04/2019 17:15,2,4.006,ACTIVE,216.22,349.86,60.022,1564953304,"201051344001158","174011545737251",27.93,41.00,0,333.63,382.03,113.3,107.5,0.521,1372948.9,1372948.9,10782,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953314,725795.00
08/04/2019 17:15,2,4.156,ACTIVE,216.00,350.47,60.006,1564953304,"201051344000917","174011545737251",28.41,48.50,0,331.53,382.93,119.7,113.6,0.561,1388890.7,1388890.7,10819,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953315,725796.00
08/04/2019 17:15,2,4.160,ACTIVE,215.54,356.48,60.038,1564953304,"201051344000417","174011545737251",18.15,42.30,0,320.71,387.14,76.5,71.9,0.636,1095229.2,1095229.2,10814,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953316,725797.00
08/04/2019 17:15,2,4.174,ACTIVE,215.54,349.26,60.001,1564953304,"201051344000685","174011545737251",27.85,40.00,0,331.23,381.42,117.8,111.8,0.575,1394759.6,1394759.6,10799,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953317,725798.00
08/04/2019 17:15,2,4.217,ACTIVE,216.45,351.97,60.022,1564953304,"201051344000651","174011545737251",27.81,48.30,0,333.03,383.23,118.8,112.7,0.530,1389423.8,1389423.8,10791,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953318,725799.00
08/04/2019 17:15,2,3.988,ACTIVE,215.09,349.86,60.017,1564953304,"201051344000594","174011545737251",28.59,42.50,0,331.23,379.62,115.5,109.5,0.535,1399050.7,1399050.7,10791,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953319,725800.00
08/04/2019 17:15,2,3.988,ACTIVE,216.45,350.17,59.980,1564953304,"201051344000469","174011545737251",27.81,40.20,0,333.33,382.93,112.3,106.5,0.544,1379407.6,1379407.6,10801,0,0,0,L,1122011218,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953319,725801.00
08/04/2019 17:15,2,4.430,ACTIVE,216.22,351.97,60.049,1564953304,"201051344000585","174011545737251",27.79,41.80,0,333.03,385.03,124.7,118.4,0.583,1405411.7,1405411.7,10785,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953320,725802.00
08/04/2019 17:15,2,4.008,ACTIVE,216.90,350.77,60.017,1564953304,"201051344000853","174011545737251",27.87,43.20,0,333.33,381.12,113.2,107.3,0.535,1402083.4,1402083.4,10800,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953321,725803.00
08/04/2019 17:15,2,4.270,ACTIVE,215.77,350.17,60.033,1564953304,"201051344001145","174011545737251",28.15,39.80,0,333.33,383.23,121.7,115.6,0.570,1403719.7,1403719.7,10819,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953322,725804.00
08/04/2019 17:15,2,4.127,ACTIVE,216.00,350.47,60.012,1564953304,"201051344000438","174011545737251",28.25,42.30,0,333.33,382.93,118.1,112.0,0.566,1397235.2,1397235.2,10791,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953323,725805.00
08/04/2019 17:15,2,4.305,ACTIVE,215.77,349.86,60.017,1564953304,"201051344001135","174011545737251",27.39,46.40,0,333.03,381.12,119.4,113.3,0.544,1385054.8,1385054.8,10783,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953324,725806.00
08/04/2019 17:15,2,4.023,ACTIVE,216.45,350.17,60.054,1564953304,"201051344000983","174011545737251",28.11,43.00,0,333.93,382.33,114.5,108.6,0.544,1400377.2,1400377.2,10790,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953325,725807.00
08/04/2019 17:15,2,4.172,ACTIVE,216.22,348.96,60.033,1564953304,"201051344001203","174011545737251",28.07,46.60,0,333.93,382.03,118.5,112.5,0.557,1393216.1,1393216.1,10806,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953326,725808.00
08/04/2019 17:15,2,4.053,ACTIVE,215.32,348.66,60.043,1564953304,"201051344001230","174011545737251",28.59,37.00,0,328.82,378.42,117.3,111.3,0.557,1387427.2,1387427.2,10834,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953327,725809.00
08/04/2019 17:15,2,4.242,ACTIVE,215.09,349.56,60.022,1564953304,"201051344000646","174011545737251",27.85,43.20,0,331.53,381.73,119.8,113.7,0.557,1381489.6,1381489.6,10805,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953328,725810.00
08/04/2019 17:15,2,4.029,ACTIVE,215.77,348.36,60.017,1564953304,"201051344000867","174011545737251",27.83,44.50,0,327.62,382.03,113.5,107.6,0.508,1377515.3,1377515.3,10802,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953329,725811.00
08/04/2019 17:15,2,3.977,ACTIVE,215.77,351.97,59.990,1564953304,"201051344000633","174011545737251",28.17,41.50,0,333.33,383.53,113.3,107.4,0.535,1374156.8,1374156.8,10813,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953330,725812.00
08/04/2019 17:15,2,4.105,ACTIVE,215.09,349.26,60.028,1564953304,"201051344000955","174011545737251",28.03,45.80,0,331.83,378.42,116.5,110.5,0.561,1402250.0,1402250.0,10803,0,0,0,L,1122011218,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953331,725813.00
08/04/2019 17:15,2,3.889,ACTIVE,216.00,348.96,60.033,1564953304,"201051344000648","174011545737251",28.07,41.00,0,333.63,382.03,110.4,104.6,0.526,1387587.0,1387587.0,10787,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953332,725814.00
08/04/2019 17:15,2,3.900,ACTIVE,216.22,350.47,60.022,1564953304,"201051344000645","174011545737251",27.89,43.80,0,333.63,381.12,110.1,104.4,0.508,1393448.1,1393448.1,10795,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953333,725815.00
08/04/2019 17:15,2,4.014,ACTIVE,216.22,350.77,60.033,1564953304,"201051344000569","174011545737251",27.63,42.80,0,333.33,381.73,112.3,106.5,0.535,1410785.7,1410785.7,10790,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953334,725816.00
08/04/2019 17:15,2,4.002,ACTIVE,216.00,355.28,60.038,1564953304,"179051228000119","174011545737251",27.91,47.80,0,334.54,382.93,113.2,107.3,0.552,196507.9,196507.9,10889,0,0,0,L,46974696,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564953335,725817.00
08/04/2019 17:30,2,3.539,ACTIVE,215.77,348.36,59.980,1564954204,"201051344000579","174011545737251",28.69,42.00,0,334.54,378.12,102.9,97.4,0.482,1412320.9,1412320.9,10797,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954205,725818.00
08/04/2019 17:30,2,3.834,ACTIVE,215.54,347.76,60.028,1564954204,"201051344001025","174011545737251",27.83,42.80,0,329.73,380.22,108.2,102.5,0.486,1397867.3,1397867.3,10790,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954206,725819.00
08/04/2019 17:30,2,3.586,ACTIVE,215.77,349.86,60.012,1564954204,"201051344001093","174011545737251",27.89,39.30,0,333.03,379.02,101.3,95.9,0.468,1379341.4,1379341.4,10821,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954207,725820.00
08/04/2019 17:30,2,3.537,ACTIVE,215.77,348.06,60.012,1564954204,"201051344000458","174011545737251",28.01,41.50,0,334.24,377.82,100.2,94.8,0.477,1392695.7,1392695.7,10788,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954208,725821.00
08/04/2019 17:30,2,3.727,ACTIVE,214.87,346.86,60.022,1564954204,"201051344000890","174011545737251",28.01,38.20,0,333.33,378.72,105.8,100.2,0.491,1394640.6,1394640.6,10794,0,0,0,L,1122011218,1,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954209,725822.00
08/04/2019 17:30,2,3.562,ACTIVE,216.00,356.18,60.049,1564954204,"201051344000988","174011545737251",18.15,37.00,0,331.83,389.24,65.6,61.4,0.570,1054682.4,1054682.4,10786,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954210,725823.00
08/04/2019 17:30,2,3.670,ACTIVE,215.77,350.17,60.028,1564954204,"201051344000582","174011545737251",28.11,43.80,0,333.03,380.22,104.5,98.9,0.495,1371616.5,1371616.5,10785,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954211,725824.00
08/04/2019 17:30,2,3.525,ACTIVE,215.09,347.76,60.022,1564954204,"201051344000868","174011545737251",27.79,39.80,0,333.03,376.31,99.2,93.9,0.460,1379660.1,1379660.1,10784,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954212,725825.00
08/04/2019 17:30,2,3.449,ACTIVE,216.00,348.36,60.033,1564954204,"201051344000576","174011545737251",27.55,42.50,0,333.63,376.92,96.3,91.0,0.455,1395449.6,1395449.6,10813,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954212,725826.00
08/04/2019 17:30,2,3.531,ACTIVE,215.77,347.16,59.985,1564954204,"201051344001158","174011545737251",27.97,39.80,0,334.24,378.42,100.0,94.6,0.473,1372973.9,1372973.9,10783,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954213,725827.00
08/04/2019 17:30,2,3.754,ACTIVE,215.32,348.66,60.022,1564954204,"201051344000917","174011545737251",28.09,47.50,0,332.73,379.62,106.8,101.2,0.504,1388917.3,1388917.3,10820,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954214,725828.00
08/04/2019 17:30,2,3.637,ACTIVE,215.09,353.77,60.043,1564954204,"201051344000417","174011545737251",18.47,40.00,0,331.23,386.83,68.0,63.8,0.566,1095246.0,1095246.0,10815,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954215,725829.00
08/04/2019 17:30,2,3.697,ACTIVE,214.87,347.76,60.017,1564954204,"201051344000685","174011545737251",27.67,39.00,0,333.63,379.32,103.6,98.0,0.504,1394785.5,1394785.5,10800,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954216,725830.00
08/04/2019 17:30,2,3.721,ACTIVE,215.77,349.26,60.012,1564954204,"201051344000651","174011545737251",28.03,47.00,0,333.33,379.62,105.7,100.1,0.482,1389450.1,1389450.1,10792,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954217,725831.00
08/04/2019 17:30,2,3.561,ACTIVE,214.87,347.46,60.012,1564954204,"201051344000594","174011545737251",28.19,41.50,0,331.83,375.71,101.7,96.2,0.477,1399076.2,1399076.2,10792,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954218,725832.00
08/04/2019 17:30,2,3.492,ACTIVE,216.00,348.36,60.006,1564954204,"201051344000469","174011545737251",27.99,39.30,0,332.43,378.42,99.0,93.6,0.491,1379432.4,1379432.4,10802,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954219,725833.00
08/04/2019 17:30,2,3.904,ACTIVE,215.77,349.56,60.006,1564954204,"201051344000585","174011545737251",28.23,40.40,0,333.63,381.12,111.6,105.8,0.526,1405439.4,1405439.4,10786,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954220,725834.00
08/04/2019 17:30,2,3.549,ACTIVE,216.45,349.56,60.022,1564954204,"201051344000853","174011545737251",27.85,41.00,0,332.73,377.52,100.2,94.7,0.477,1402108.4,1402108.4,10801,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954221,725835.00
08/04/2019 17:30,2,3.766,ACTIVE,215.09,348.96,60.012,1564954204,"201051344001145","174011545737251",28.37,38.40,0,334.24,380.22,108.2,102.5,0.499,1403746.7,1403746.7,10820,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954222,725836.00
08/04/2019 17:30,2,3.670,ACTIVE,215.32,348.66,60.012,1564954204,"201051344000438","174011545737251",28.19,41.00,0,333.03,379.62,104.8,99.2,0.482,1397261.3,1397261.3,10792,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954223,725837.00
08/04/2019 17:30,2,3.748,ACTIVE,215.09,347.76,60.017,1564954204,"201051344001135","174011545737251",28.07,44.50,0,333.93,378.12,106.5,100.9,0.486,1385081.3,1385081.3,10784,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954224,725838.00
08/04/2019 17:30,2,3.574,ACTIVE,216.00,348.96,59.969,1564954204,"201051344000983","174011545737251",28.01,42.30,0,333.93,378.72,101.3,95.9,0.477,1400402.6,1400402.6,10791,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954225,725839.00
08/04/2019 17:30,2,3.771,ACTIVE,215.77,347.76,59.975,1564954204,"201051344001203","174011545737251",27.57,45.50,0,334.24,378.72,105.3,99.7,0.486,1393242.4,1393242.4,10807,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954226,725840.00
08/04/2019 17:30,2,3.635,ACTIVE,214.87,346.56,60.001,1564954204,"201051344001230","174011545737251",28.29,36.80,0,331.83,375.71,104.2,98.6,0.495,1387453.2,1387453.2,10835,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954227,725841.00
08/04/2019 17:30,2,3.754,ACTIVE,214.64,348.06,60.006,1564954204,"201051344000646","174011545737251",28.03,42.00,0,332.43,378.42,106.6,101.0,0.495,1381516.2,1381516.2,10806,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954228,725842.00
08/04/2019 17:30,2,3.521,ACTIVE,215.54,346.86,60.006,1564954204,"201051344000867","174011545737251",28.09,43.00,0,327.92,376.01,100.2,94.8,0.455,1377540.3,1377540.3,10803,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954229,725843.00
08/04/2019 17:30,2,3.520,ACTIVE,215.54,348.96,60.017,1564954204,"201051344000633","174011545737251",28.07,40.60,0,331.83,378.12,100.1,94.7,0.477,1374181.8,1374181.8,10814,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954230,725844.00
08/04/2019 17:30,2,3.613,ACTIVE,214.64,346.86,60.012,1564954204,"201051344000955","174011545737251",28.27,43.60,0,332.73,375.41,103.4,97.9,0.491,1402275.8,1402275.8,10804,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954231,725845.00
08/04/2019 17:30,2,3.426,ACTIVE,215.77,347.16,60.001,1564954204,"201051344000648","174011545737251",27.95,40.20,0,334.54,378.12,97.0,91.7,0.468,1387611.3,1387611.3,10788,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954232,725846.00
08/04/2019 17:30,2,3.477,ACTIVE,216.00,349.26,60.017,1564954204,"201051344000645","174011545737251",27.65,43.40,0,333.93,376.92,97.4,92.1,0.451,1393472.4,1393472.4,10796,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954233,725847.00
08/04/2019 17:30,2,3.535,ACTIVE,215.77,348.36,60.012,1564954204,"201051344000569","174011545737251",27.69,41.50,0,333.63,377.82,99.2,93.8,0.468,1410810.5,1410810.5,10791,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954234,725848.00
08/04/2019 17:30,2,3.498,ACTIVE,215.77,353.17,60.006,1564954204,"179051228000119","174011545737251",28.17,46.80,0,334.54,378.72,99.8,94.4,0.486,196532.9,196532.9,10890,0,0,0,L,46974696,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564954235,725849.00
08/04/2019 17:45,2,3.078,ACTIVE,215.09,345.06,59.985,1564955104,"201051344000579","174011545737251",28.45,40.80,0,333.63,373.61,88.7,83.7,0.407,1412343.5,1412343.5,10798,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955105,725850.00
08/04/2019 17:45,2,3.324,ACTIVE,215.32,346.56,60.022,1564955104,"201051344001025","174011545737251",27.85,42.50,0,332.43,374.21,93.8,88.6,0.420,1397891.1,1397891.1,10791,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955106,725851.00
08/04/2019 17:45,2,3.053,ACTIVE,215.54,347.76,60.022,1564955104,"201051344001093","174011545737251",28.21,38.60,0,332.43,373.61,87.2,82.2,0.407,1379363.6,1379363.6,10822,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955107,725852.00
08/04/2019 17:45,2,3.049,ACTIVE,215.09,345.96,60.017,1564955104,"201051344000458","174011545737251",28.03,40.80,0,333.93,374.21,86.5,81.6,0.415,1392717.7,1392717.7,10789,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955108,725853.00
08/04/2019 17:45,2,3.209,ACTIVE,214.64,345.66,59.985,1564955104,"201051344000890","174011545737251",28.19,37.80,0,330.03,371.81,91.6,86.5,0.420,1394663.8,1394663.8,10795,0,0,0,L,1122011218,1,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955109,725854.00
08/04/2019 17:45,2,3.035,ACTIVE,215.09,351.97,60.017,1564955104,"201051344000988","174011545737251",18.31,35.80,0,331.83,382.93,56.4,52.5,0.486,1054696.6,1054696.6,10787,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955110,725855.00
08/04/2019 17:45,2,3.246,ACTIVE,215.54,346.56,60.017,1564955104,"201051344000582","174011545737251",27.53,42.30,0,332.13,375.11,90.6,85.5,0.438,1371639.6,1371639.6,10786,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955111,725856.00
08/04/2019 17:45,2,3.055,ACTIVE,214.41,344.76,60.054,1564955104,"201051344000868","174011545737251",27.57,38.40,0,332.43,371.81,85.3,80.4,0.389,1379681.8,1379681.8,10785,0,0,0,L,1122011218,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955112,725857.00
08/04/2019 17:45,2,2.920,ACTIVE,215.09,346.86,60.022,1564955104,"201051344000576","174011545737251",27.89,42.30,0,331.53,374.21,82.5,77.7,0.384,1395470.6,1395470.6,10814,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955113,725858.00
08/04/2019 17:45,2,3.004,ACTIVE,215.09,345.66,59.985,1564955104,"201051344001158","174011545737251",28.19,38.40,0,333.03,373.61,85.7,80.8,0.407,1372995.8,1372995.8,10784,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955114,725859.00
08/04/2019 17:45,2,3.178,ACTIVE,215.32,346.56,60.049,1564955104,"201051344000917","174011545737251",28.73,46.00,0,331.83,373.91,92.4,87.2,0.433,1388940.9,1388940.9,10821,0,0,0,L,1122011218,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955115,725860.00
08/04/2019 17:45,2,3.133,ACTIVE,214.87,351.67,60.022,1564955104,"201051344000417","174011545737251",18.55,38.60,0,329.43,381.12,58.8,54.9,0.486,1095260.8,1095260.8,10816,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955116,725861.00
08/04/2019 17:45,2,3.219,ACTIVE,214.87,347.76,59.985,1564955104,"201051344000685","174011545737251",28.13,38.80,0,331.83,373.01,91.7,86.6,0.451,1394808.5,1394808.5,10801,0,0,0,L,1122011218,1,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955116,725862.00
