ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 17:45,2,3.246,ACTIVE,215.54,347.46,60.028,1564955104,"201051344000651","174011545737251",27.83,46.00,0,333.33,375.41,91.5,86.4,0.420,1389473.4,1389473.4,10793,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955117,725863.00
08/04/2019 17:45,2,3.023,ACTIVE,213.96,344.76,60.017,1564955104,"201051344000594","174011545737251",28.51,39.50,0,329.43,370.60,87.3,82.3,0.411,1399098.4,1399098.4,10793,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955119,725864.00
08/04/2019 17:45,2,3.012,ACTIVE,215.09,346.26,60.012,1564955104,"201051344000469","174011545737251",27.89,38.40,0,332.73,374.21,85.0,80.2,0.411,1379454.1,1379454.1,10803,0,0,0,L,1122011218,1,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955119,725865.00
08/04/2019 17:45,2,3.461,ACTIVE,215.54,348.06,60.017,1564955104,"201051344000585","174011545737251",27.85,39.00,0,332.43,376.31,97.6,92.3,0.455,1405464.1,1405464.1,10787,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955120,725866.00
08/04/2019 17:45,2,3.021,ACTIVE,215.54,347.16,60.043,1564955104,"201051344000853","174011545737251",28.17,40.20,0,334.24,373.01,86.2,81.3,0.411,1402130.4,1402130.4,10802,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955121,725867.00
08/04/2019 17:45,2,3.291,ACTIVE,214.87,346.56,60.017,1564955104,"201051344001145","174011545737251",28.23,37.50,0,332.73,375.71,94.0,88.8,0.433,1403770.6,1403770.6,10821,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955122,725868.00
08/04/2019 17:45,2,3.107,ACTIVE,215.09,346.86,60.022,1564955104,"201051344000438","174011545737251",28.65,41.30,0,332.73,373.61,90.2,85.1,0.415,1397284.3,1397284.3,10793,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955123,725869.00
08/04/2019 17:45,2,3.271,ACTIVE,214.87,345.36,60.028,1564955104,"201051344001135","174011545737251",27.91,43.60,0,330.33,372.11,92.5,87.3,0.415,1385104.8,1385104.8,10785,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955124,725870.00
08/04/2019 17:45,2,3.078,ACTIVE,215.09,345.06,60.012,1564955104,"201051344000983","174011545737251",28.07,40.80,0,332.43,373.61,87.6,82.6,0.415,1400424.8,1400424.8,10792,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955125,725871.00
08/04/2019 17:45,2,3.262,ACTIVE,215.32,346.86,60.022,1564955104,"201051344001203","174011545737251",27.63,43.60,0,330.63,374.21,91.3,86.2,0.429,1393265.7,1393265.7,10808,0,0,0,L,1122011218,1,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955126,725872.00
08/04/2019 17:45,2,3.148,ACTIVE,214.41,345.66,60.017,1564955104,"201051344001230","174011545737251",28.27,35.60,0,328.52,370.60,90.1,85.0,0.420,1387476.1,1387476.1,10836,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955127,725873.00
08/04/2019 17:45,2,3.273,ACTIVE,214.41,346.26,60.012,1564955104,"201051344000646","174011545737251",27.81,40.60,0,329.13,371.81,92.2,87.1,0.424,1381539.7,1381539.7,10807,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955128,725874.00
08/04/2019 17:45,2,2.994,ACTIVE,214.64,343.55,60.006,1564955104,"201051344000867","174011545737251",28.35,42.50,0,329.43,371.51,85.9,81.0,0.380,1377562.3,1377562.3,10804,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955129,725875.00
08/04/2019 17:45,2,3.018,ACTIVE,214.87,347.46,59.980,1564955104,"201051344000633","174011545737251",28.13,39.30,0,332.73,374.81,86.1,81.2,0.402,1374203.7,1374203.7,10815,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955130,725876.00
08/04/2019 17:45,2,3.113,ACTIVE,214.41,345.96,60.043,1564955104,"201051344000955","174011545737251",28.25,42.30,0,329.43,370.60,89.0,84.0,0.420,1402298.5,1402298.5,10805,0,0,0,L,1122011218,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955131,725877.00
08/04/2019 17:45,2,2.902,ACTIVE,214.87,345.66,60.012,1564955104,"201051344000648","174011545737251",28.25,39.30,0,333.03,373.01,83.1,78.3,0.398,1387632.5,1387632.5,10789,0,0,0,L,1122011218,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955132,725878.00
08/04/2019 17:45,2,3.006,ACTIVE,215.09,345.66,60.006,1564955104,"201051344000645","174011545737251",27.37,42.00,0,333.93,372.71,83.3,78.5,0.389,1393493.7,1393493.7,10797,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955133,725879.00
08/04/2019 17:45,2,2.982,ACTIVE,214.87,345.36,60.017,1564955104,"201051344000569","174011545737251",28.21,40.00,0,333.03,373.61,85.2,80.3,0.407,1410832.2,1410832.2,10792,0,0,0,L,1122011218,1,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955134,725880.00
08/04/2019 17:45,2,3.049,ACTIVE,214.87,352.27,59.975,1564955104,"179051228000119","174011545737251",27.81,45.80,0,333.03,375.11,85.9,81.0,0.415,196554.7,196554.7,10892,0,0,0,L,46974696,1,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564955135,725881.00
08/04/2019 18:00,2,2.588,ACTIVE,214.19,356.48,60.012,1564956004,"201051344000579","174011545737251",28.31,38.80,0,318.91,386.23,74.2,69.7,0.614,1412362.5,1412362.5,10799,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956005,725882.00
08/04/2019 18:00,2,2.846,ACTIVE,214.87,345.96,60.017,1564956004,"201051344001025","174011545737251",27.69,41.50,0,333.63,367.90,79.9,75.2,0.358,1397911.5,1397911.5,10792,0,0,0,L,1122011218,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956006,725883.00
08/04/2019 18:00,2,2.566,ACTIVE,215.09,357.68,60.017,1564956004,"201051344001093","174011545737251",28.15,36.80,0,320.71,388.04,73.2,68.7,0.619,1379382.5,1379382.5,10823,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956007,725884.00
08/04/2019 18:00,2,2.561,ACTIVE,214.19,356.48,60.049,1564956004,"201051344000458","174011545737251",27.87,38.60,0,318.91,388.04,72.3,67.9,0.628,1392736.3,1392736.3,10790,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956008,725885.00
08/04/2019 18:00,2,2.744,ACTIVE,214.41,345.96,60.006,1564956004,"201051344000890","174011545737251",27.97,36.50,0,332.13,367.60,77.8,73.2,0.358,1394683.7,1394683.7,10796,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956009,725886.00
08/04/2019 18:00,2,2.562,ACTIVE,214.19,351.67,60.012,1564956004,"201051344000988","174011545737251",18.19,35.20,0,330.03,376.31,47.2,43.7,0.411,1054708.5,1054708.5,10788,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956010,725887.00
08/04/2019 18:00,2,2.711,ACTIVE,215.09,357.68,59.980,1564956004,"201051344000582","174011545737251",27.97,41.30,0,318.00,389.24,76.8,72.2,0.658,1371659.2,1371659.2,10787,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956011,725888.00
08/04/2019 18:00,2,2.508,ACTIVE,213.51,355.28,60.017,1564956004,"201051344000868","174011545737251",28.07,36.80,0,319.51,386.23,71.3,66.9,0.588,1379700.2,1379700.2,10786,0,0,0,L,1122011218,1,121.10,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956012,725889.00
08/04/2019 18:00,2,2.424,ACTIVE,214.41,356.78,59.980,1564956004,"201051344000576","174011545737251",27.97,39.80,0,320.41,386.83,68.6,64.3,0.575,1395488.4,1395488.4,10815,0,0,0,L,1122011218,1,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956013,725890.00
08/04/2019 18:00,2,2.547,ACTIVE,214.19,356.78,60.017,1564956004,"201051344001158","174011545737251",27.83,37.00,0,318.91,387.14,71.8,67.4,0.601,1373014.2,1373014.2,10785,0,0,0,L,1122011218,1,121.33,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956014,725891.00
08/04/2019 18:00,2,2.754,ACTIVE,214.64,346.56,60.017,1564956004,"201051344000917","174011545737251",28.25,45.30,0,332.43,367.90,78.9,74.2,0.362,1388961.0,1388961.0,10822,0,0,0,L,1122011218,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956014,725892.00
08/04/2019 18:00,2,2.713,ACTIVE,214.41,349.86,60.022,1564956004,"201051344000417","174011545737251",18.21,37.50,0,331.53,376.01,50.0,46.4,0.415,1095273.5,1095273.5,10817,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956015,725893.00
08/04/2019 18:00,2,2.734,ACTIVE,214.41,346.86,60.017,1564956004,"201051344000685","174011545737251",28.03,37.50,0,333.03,368.20,77.6,73.0,0.380,1394828.4,1394828.4,10802,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956016,725894.00
08/04/2019 18:00,2,2.732,ACTIVE,215.09,357.68,60.017,1564956004,"201051344000651","174011545737251",27.99,45.00,0,319.51,388.34,77.4,72.8,0.641,1389493.2,1389493.2,10794,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956017,725895.00
08/04/2019 18:00,2,2.521,ACTIVE,213.29,354.97,60.017,1564956004,"201051344000594","174011545737251",28.49,37.50,0,317.10,385.93,72.8,68.3,0.614,1399117.2,1399117.2,10794,0,0,0,L,1122011218,1,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956018,725896.00
08/04/2019 18:00,2,2.504,ACTIVE,214.19,356.78,60.001,1564956004,"201051344000469","174011545737251",28.03,36.50,0,317.10,387.14,71.0,66.6,0.619,1379472.4,1379472.4,10804,0,0,0,L,1122011218,1,121.10,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956019,725897.00
08/04/2019 18:00,2,2.949,ACTIVE,215.09,347.76,60.017,1564956004,"201051344000585","174011545737251",28.07,39.00,0,333.33,371.21,83.9,79.1,0.384,1405485.5,1405485.5,10788,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956020,725898.00
08/04/2019 18:00,2,2.543,ACTIVE,214.64,357.38,60.038,1564956004,"201051344000853","174011545737251",28.01,38.40,0,318.61,388.94,72.2,67.7,0.614,1402148.9,1402148.9,10803,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956021,725899.00
08/04/2019 18:00,2,2.801,ACTIVE,214.64,346.86,60.022,1564956004,"201051344001145","174011545737251",28.25,36.50,0,333.93,370.00,80.1,75.4,0.367,1403791.1,1403791.1,10822,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956022,725900.00
08/04/2019 18:00,2,2.660,ACTIVE,214.64,356.78,60.017,1564956004,"201051344000438","174011545737251",28.25,40.20,0,318.61,387.74,76.1,71.5,0.632,1397303.9,1397303.9,10794,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956023,725901.00
08/04/2019 18:00,2,2.750,ACTIVE,214.64,345.96,60.017,1564956004,"201051344001135","174011545737251",28.23,42.80,0,333.03,368.20,78.6,74.0,0.354,1385124.9,1385124.9,10786,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956024,725902.00
08/04/2019 18:00,2,2.574,ACTIVE,214.19,356.48,60.054,1564956004,"201051344000983","174011545737251",28.23,39.30,0,318.30,387.44,73.6,69.1,0.614,1400443.7,1400443.7,10793,0,0,0,L,1122011218,1,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956025,725903.00
08/04/2019 18:00,2,2.736,ACTIVE,214.87,356.18,60.017,1564956004,"201051344001203","174011545737251",27.91,42.30,0,319.51,387.44,77.4,72.8,0.632,1393285.5,1393285.5,10809,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956026,725904.00
08/04/2019 18:00,2,2.631,ACTIVE,214.19,354.97,60.017,1564956004,"201051344001230","174011545737251",28.49,34.00,0,319.21,385.93,75.9,71.4,0.641,1387495.6,1387495.6,10837,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956027,725905.00
08/04/2019 18:00,2,2.789,ACTIVE,214.19,346.56,60.043,1564956004,"201051344000646","174011545737251",27.71,39.50,0,332.13,367.30,78.3,73.7,0.367,1381559.7,1381559.7,10808,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956028,725906.00
08/04/2019 18:00,2,2.553,ACTIVE,213.74,353.47,59.990,1564956004,"201051344000867","174011545737251",27.89,40.40,0,319.21,385.93,72.1,67.6,0.583,1377580.8,1377580.8,10805,0,0,0,L,1122011218,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956028,725907.00
08/04/2019 18:00,2,2.531,ACTIVE,213.96,355.28,60.017,1564956004,"201051344000633","174011545737251",28.03,37.30,0,319.21,387.44,71.9,67.5,0.605,1374222.2,1374222.2,10816,0,0,0,L,1122011218,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956029,725908.00
08/04/2019 18:00,2,2.609,ACTIVE,213.96,355.28,60.012,1564956004,"201051344000955","174011545737251",28.29,40.80,0,319.21,385.93,74.8,70.3,0.636,1402317.7,1402317.7,10806,0,0,0,L,1122011218,1,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956030,725909.00
08/04/2019 18:00,2,2.447,ACTIVE,213.96,354.67,60.017,1564956004,"201051344000648","174011545737251",27.85,36.80,0,318.30,388.04,69.0,64.7,0.583,1387650.3,1387650.3,10790,0,0,0,L,1122011218,1,121.10,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956032,725910.00
08/04/2019 18:00,2,2.500,ACTIVE,214.19,355.58,60.017,1564956004,"201051344000645","174011545737251",27.41,39.30,0,320.11,387.44,69.5,65.1,0.575,1393511.6,1393511.6,10798,0,0,0,L,1122011218,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956033,725911.00
08/04/2019 18:00,2,2.498,ACTIVE,213.96,355.88,60.038,1564956004,"201051344000569","174011545737251",28.19,38.40,0,319.21,387.44,71.3,66.9,0.614,1410850.6,1410850.6,10793,0,0,0,L,1122011218,1,121.10,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956034,725912.00
08/04/2019 18:00,2,2.547,ACTIVE,213.96,360.38,60.006,1564956004,"179051228000119","174011545737251",27.95,42.80,0,318.61,389.84,72.1,67.6,0.623,196573.3,196573.3,10893,0,0,0,L,46974696,1,121.55,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956035,725913.00
08/04/2019 18:15,2,2.088,ACTIVE,213.74,351.67,60.017,1564956904,"201051344000579","174011545737251",28.35,36.30,0,332.73,385.93,60.0,56.0,0.491,1412378.2,1412378.2,10800,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956905,725914.00
08/04/2019 18:15,2,2.254,ACTIVE,214.41,354.67,60.028,1564956904,"201051344001025","174011545737251",28.69,38.60,0,319.81,387.44,65.5,61.3,0.526,1397928.6,1397928.6,10793,0,0,0,L,1122011218,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956906,725915.00
08/04/2019 18:15,2,2.070,ACTIVE,214.64,354.07,60.028,1564956904,"201051344001093","174011545737251",28.39,35.20,0,331.53,387.14,59.6,55.6,0.491,1379398.0,1379398.0,10824,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956907,725916.00
08/04/2019 18:15,2,2.059,ACTIVE,213.74,351.37,60.022,1564956904,"201051344000458","174011545737251",27.95,36.80,0,333.63,386.23,58.3,54.3,0.499,1392751.5,1392751.5,10791,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956908,725917.00
08/04/2019 18:15,2,2.244,ACTIVE,214.19,352.87,60.022,1564956904,"201051344000890","174011545737251",27.97,34.30,0,319.51,387.14,63.5,59.4,0.526,1394700.3,1394700.3,10797,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956909,725918.00
08/04/2019 18:15,2,2.068,ACTIVE,213.74,347.46,60.001,1564956904,"201051344000988","174011545737251",18.13,34.00,0,332.13,372.41,38.0,34.7,0.318,1054718.3,1054718.3,10789,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956910,725919.00
08/04/2019 18:15,2,2.215,ACTIVE,214.64,354.37,60.017,1564956904,"201051344000582","174011545737251",28.03,38.60,0,332.43,388.94,62.9,58.8,0.539,1371675.6,1371675.6,10788,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956911,725920.00
08/04/2019 18:15,2,2.027,ACTIVE,213.51,350.77,60.038,1564956904,"201051344000868","174011545737251",27.93,35.20,0,331.23,384.73,57.4,53.4,0.473,1379715.2,1379715.2,10787,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956912,725921.00
08/04/2019 18:15,2,1.949,ACTIVE,214.19,350.47,60.012,1564956904,"201051344000576","174011545737251",27.79,38.40,0,333.33,383.83,54.9,51.1,0.460,1395502.8,1395502.8,10816,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956913,725922.00
08/04/2019 18:15,2,2.043,ACTIVE,213.74,350.77,60.022,1564956904,"201051344001158","174011545737251",27.97,35.20,0,332.13,385.03,57.9,54.0,0.486,1373029.4,1373029.4,10786,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956914,725923.00
08/04/2019 18:15,2,2.273,ACTIVE,214.41,353.77,60.022,1564956904,"201051344000917","174011545737251",28.19,41.50,0,319.51,386.83,64.9,60.7,0.544,1388977.9,1388977.9,10823,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956915,725924.00
08/04/2019 18:15,2,2.229,ACTIVE,214.19,347.76,60.017,1564956904,"201051344000417","174011545737251",18.21,36.00,0,330.93,370.90,41.1,37.7,0.336,1095284.0,1095284.0,10818,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956916,725925.00
08/04/2019 18:15,2,2.203,ACTIVE,214.19,354.67,60.022,1564956904,"201051344000685","174011545737251",28.43,35.00,0,319.51,387.74,63.4,59.3,0.557,1394844.8,1394844.8,10803,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956917,725926.00
08/04/2019 18:15,2,2.254,ACTIVE,214.64,354.37,60.022,1564956904,"201051344000651","174011545737251",27.81,42.00,0,332.13,390.44,63.5,59.4,0.517,1389509.7,1389509.7,10795,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956918,725927.00
08/04/2019 18:15,2,2.037,ACTIVE,213.29,350.47,60.022,1564956904,"201051344000594","174011545737251",28.43,35.40,0,328.52,384.43,58.7,54.7,0.491,1399132.6,1399132.6,10795,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956919,725928.00
08/04/2019 18:15,2,2.006,ACTIVE,213.96,351.37,60.033,1564956904,"201051344000469","174011545737251",28.03,35.40,0,330.93,385.03,57.0,53.1,0.477,1379487.3,1379487.3,10805,0,0,0,L,1122011218,1,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956920,725929.00
08/04/2019 18:15,2,2.424,ACTIVE,214.64,355.28,60.033,1564956904,"201051344000585","174011545737251",28.33,36.30,0,318.61,387.44,69.6,65.2,0.583,1405503.5,1405503.5,10789,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956921,725930.00
08/04/2019 18:15,2,2.033,ACTIVE,214.41,351.67,60.017,1564956904,"201051344000853","174011545737251",28.25,36.50,0,333.93,386.53,58.2,54.2,0.495,1402164.2,1402164.2,10804,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956921,725931.00
08/04/2019 18:15,2,2.295,ACTIVE,214.41,354.37,59.996,1564956904,"201051344001145","174011545737251",28.25,33.80,0,320.71,388.04,65.7,61.5,0.544,1403808.2,1403808.2,10823,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956922,725932.00
08/04/2019 18:15,2,2.141,ACTIVE,214.41,354.07,60.006,1564956904,"201051344000438","174011545737251",28.69,38.20,0,331.83,387.74,62.1,58.1,0.517,1397320.1,1397320.1,10795,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956923,725933.00
08/04/2019 18:15,2,2.277,ACTIVE,214.19,353.47,60.017,1564956904,"201051344001135","174011545737251",27.99,39.80,0,319.51,387.14,64.6,60.4,0.513,1385141.7,1385141.7,10787,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956924,725934.00
08/04/2019 18:15,2,2.070,ACTIVE,213.96,351.97,60.022,1564956904,"201051344000983","174011545737251",28.41,37.80,0,331.53,385.63,59.6,55.6,0.495,1400459.3,1400459.3,10794,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956925,725935.00
08/04/2019 18:15,2,2.221,ACTIVE,214.64,353.17,60.017,1564956904,"201051344001203","174011545737251",28.09,39.80,0,331.83,387.14,63.2,59.1,0.513,1393302.0,1393302.0,10810,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956926,725936.00
08/04/2019 18:15,2,2.139,ACTIVE,213.96,352.27,60.017,1564956904,"201051344001230","174011545737251",28.55,32.40,0,330.63,385.93,61.8,57.8,0.517,1387511.8,1387511.8,10838,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956927,725937.00
08/04/2019 18:15,2,2.275,ACTIVE,213.74,354.07,60.022,1564956904,"201051344000646","174011545737251",27.93,36.50,0,318.61,386.83,64.4,60.2,0.535,1381576.4,1381576.4,10809,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956928,725938.00
08/04/2019 18:15,2,2.035,ACTIVE,213.74,348.36,60.028,1564956904,"201051344000867","174011545737251",28.11,38.60,0,330.33,383.23,58.0,54.1,0.464,1377596.0,1377596.0,10806,0,0,0,L,1122011218,1,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956929,725939.00
08/04/2019 18:15,2,2.014,ACTIVE,213.96,351.97,60.022,1564956904,"201051344000633","174011545737251",28.27,36.00,0,331.83,384.43,57.6,53.7,0.482,1374237.3,1374237.3,10817,0,0,0,L,1122011218,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956930,725940.00
08/04/2019 18:15,2,2.121,ACTIVE,213.96,352.87,60.028,1564956904,"201051344000955","174011545737251",28.35,38.80,0,330.33,386.23,60.9,56.9,0.517,1402333.6,1402333.6,10807,0,0,0,L,1122011218,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956931,725941.00
08/04/2019 18:15,2,1.961,ACTIVE,213.74,350.17,60.028,1564956904,"201051344000648","174011545737251",27.73,35.40,0,331.83,383.83,55.1,51.2,0.468,1387664.8,1387664.8,10791,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956932,725942.00
08/04/2019 18:15,2,1.990,ACTIVE,213.96,350.47,60.028,1564956904,"201051344000645","174011545737251",27.59,37.80,0,332.73,384.43,55.6,51.7,0.460,1393526.2,1393526.2,10799,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956933,725943.00
08/04/2019 18:15,2,2.021,ACTIVE,213.74,351.37,60.028,1564956904,"201051344000569","174011545737251",28.11,36.80,0,330.93,385.93,57.6,53.7,0.486,1410865.7,1410865.7,10794,0,0,0,L,1122011218,1,121.10,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956934,725944.00
08/04/2019 18:15,2,2.047,ACTIVE,213.96,355.28,60.017,1564956904,"179051228000119","174011545737251",28.03,40.60,0,333.03,389.24,58.1,54.2,0.499,196588.5,196588.5,10894,0,0,0,L,46974696,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564956935,725945.00
08/04/2019 18:30,2,1.596,ACTIVE,213.06,345.96,59.985,1564957805,"201051344000579","174011545737251",28.67,34.80,0,331.23,376.01,46.3,42.8,0.380,1412390.6,1412390.6,10801,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957807,725946.00
08/04/2019 18:30,2,1.828,ACTIVE,213.74,349.26,60.001,1564957805,"201051344001025","174011545737251",28.05,36.50,0,333.33,381.12,52.0,48.3,0.415,1397942.3,1397942.3,10794,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957808,725947.00
08/04/2019 18:30,2,1.633,ACTIVE,214.19,348.06,60.001,1564957805,"201051344001093","174011545737251",27.91,33.80,0,332.73,378.72,46.2,42.6,0.380,1379410.3,1379410.3,10825,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957809,725948.00
08/04/2019 18:30,2,1.562,ACTIVE,213.29,346.56,60.001,1564957805,"201051344000458","174011545737251",28.31,35.40,0,331.83,376.62,44.9,41.4,0.384,1392763.5,1392763.5,10792,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957810,725949.00
08/04/2019 18:30,2,1.781,ACTIVE,213.51,347.16,60.001,1564957805,"201051344000890","174011545737251",27.69,33.00,0,331.83,380.52,50.0,46.3,0.411,1394713.5,1394713.5,10798,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957810,725950.00
08/04/2019 18:30,2,1.566,ACTIVE,213.29,343.85,60.006,1564957805,"201051344000988","174011545737251",18.37,33.30,0,331.83,364.29,29.2,26.2,0.247,1054725.9,1054725.9,10790,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957811,725951.00
08/04/2019 18:30,2,1.768,ACTIVE,214.19,349.86,60.006,1564957805,"201051344000582","174011545737251",27.65,37.00,0,332.73,380.52,49.5,45.9,0.420,1371688.7,1371688.7,10789,0,0,0,L,1122011218,1,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957812,725952.00
08/04/2019 18:30,2,1.564,ACTIVE,212.83,345.96,60.012,1564957805,"201051344000868","174011545737251",27.85,34.00,0,327.32,374.51,44.1,40.7,0.358,1379726.9,1379726.9,10788,0,0,0,L,1122011218,1,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957813,725953.00
08/04/2019 18:30,2,1.500,ACTIVE,213.51,347.16,60.017,1564957805,"201051344000576","174011545737251",27.57,36.80,0,331.83,374.51,41.9,38.5,0.354,1395513.9,1395513.9,10817,0,0,0,L,1122011218,1,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957814,725954.00
08/04/2019 18:30,2,1.594,ACTIVE,213.06,345.96,59.996,1564957805,"201051344001158","174011545737251",27.51,33.80,0,331.53,376.01,44.5,41.0,0.371,1373041.3,1373041.3,10787,0,0,0,L,1122011218,1,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957815,725955.00
08/04/2019 18:30,2,1.791,ACTIVE,213.74,349.86,60.006,1564957805,"201051344000917","174011545737251",28.19,39.50,0,331.83,380.82,51.2,47.5,0.429,1388991.4,1388991.4,10824,0,0,0,L,1122011218,1,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957816,725956.00
08/04/2019 18:30,2,1.758,ACTIVE,213.51,344.45,60.012,1564957805,"201051344000417","174011545737251",18.13,34.80,0,331.23,366.40,32.4,29.3,0.265,1095292.4,1095292.4,10819,0,0,0,L,1122011218,1,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957817,725957.00
08/04/2019 18:30,2,1.730,ACTIVE,213.74,348.66,60.012,1564957805,"201051344000685","174011545737251",28.25,33.50,0,332.13,380.82,49.6,45.9,0.438,1394858.0,1394858.0,10804,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957818,725958.00
08/04/2019 18:30,2,1.754,ACTIVE,213.96,349.56,60.012,1564957805,"201051344000651","174011545737251",28.05,39.80,0,332.73,381.12,49.9,46.2,0.411,1389523.0,1389523.0,10796,0,0,0,L,1122011218,1,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957819,725959.00
08/04/2019 18:30,2,1.574,ACTIVE,212.61,345.66,60.012,1564957805,"201051344000594","174011545737251",28.19,33.80,0,327.02,374.51,45.0,41.5,0.376,1399144.6,1399144.6,10796,0,0,0,L,1122011218,1,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957820,725960.00
08/04/2019 18:30,2,1.547,ACTIVE,213.06,346.26,60.054,1564957805,"201051344000469","174011545737251",27.87,34.80,0,331.53,376.31,43.7,40.2,0.380,1379499.0,1379499.0,10806,0,0,0,L,1122011218,1,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957821,725961.00
08/04/2019 18:30,2,1.967,ACTIVE,214.19,351.67,60.017,1564957805,"201051344000585","174011545737251",28.07,34.80,0,333.03,383.53,55.9,52.1,0.464,1405518.1,1405518.1,10790,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957822,725962.00
08/04/2019 18:30,2,1.584,ACTIVE,213.74,347.76,60.043,1564957805,"201051344000853","174011545737251",27.91,35.40,0,332.73,377.52,44.8,41.3,0.362,1402176.1,1402176.1,10805,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957823,725963.00
08/04/2019 18:30,2,1.816,ACTIVE,213.74,348.96,60.012,1564957805,"201051344001145","174011545737251",28.25,32.40,0,333.03,382.63,52.0,48.2,0.429,1403821.9,1403821.9,10824,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957824,725964.00
08/04/2019 18:30,2,1.680,ACTIVE,213.96,348.66,60.001,1564957805,"201051344000438","174011545737251",28.57,36.30,0,332.13,379.62,48.6,45.0,0.402,1397332.9,1397332.9,10796,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957825,725965.00
08/04/2019 18:30,2,1.791,ACTIVE,213.51,348.06,60.017,1564957805,"201051344001135","174011545737251",28.21,38.20,0,332.73,379.92,51.2,47.5,0.398,1385155.2,1385155.2,10788,0,0,0,L,1122011218,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957826,725966.00
08/04/2019 18:30,2,1.623,ACTIVE,213.29,346.56,60.022,1564957805,"201051344000983","174011545737251",28.03,36.00,0,330.93,376.01,46.1,42.6,0.380,1400471.5,1400471.5,10795,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957826,725967.00
08/04/2019 18:30,2,1.750,ACTIVE,213.74,347.46,60.028,1564957805,"201051344001203","174011545737251",28.01,37.50,0,333.03,380.82,49.7,46.0,0.411,1393315.1,1393315.1,10811,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957827,725968.00
08/04/2019 18:30,2,1.688,ACTIVE,213.51,347.46,60.017,1564957805,"201051344001230","174011545737251",28.23,31.50,0,330.93,379.02,48.3,44.7,0.402,1387524.6,1387524.6,10839,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957828,725969.00
08/04/2019 18:30,2,1.779,ACTIVE,213.06,348.66,60.017,1564957805,"201051344000646","174011545737251",28.21,35.00,0,332.13,380.52,50.9,47.2,0.424,1381589.9,1381589.9,10810,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957829,725970.00
08/04/2019 18:30,2,1.547,ACTIVE,213.06,344.76,60.017,1564957805,"201051344000867","174011545737251",28.41,37.30,0,328.82,373.31,44.6,41.1,0.345,1377607.9,1377607.9,10807,0,0,0,L,1122011218,1,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957830,725971.00
08/04/2019 18:30,2,1.559,ACTIVE,213.51,347.46,60.022,1564957805,"201051344000633","174011545737251",28.07,34.80,0,331.83,376.01,44.3,40.9,0.367,1374249.1,1374249.1,10818,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957832,725972.00
08/04/2019 18:30,2,1.664,ACTIVE,213.29,347.46,60.012,1564957805,"201051344000955","174011545737251",28.09,37.00,0,330.63,378.72,47.4,43.8,0.402,1402346.2,1402346.2,10808,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957833,725973.00
08/04/2019 18:30,2,1.488,ACTIVE,213.29,345.96,60.017,1564957805,"201051344000648","174011545737251",27.97,34.30,0,332.13,374.21,42.2,38.8,0.354,1387676.1,1387676.1,10792,0,0,0,L,1122011218,1,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957834,725974.00
08/04/2019 18:30,2,1.510,ACTIVE,213.29,345.96,60.017,1564957805,"201051344000645","174011545737251",27.63,36.30,0,331.23,375.71,42.2,38.9,0.354,1393537.5,1393537.5,10800,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957835,725975.00
08/04/2019 18:30,2,1.561,ACTIVE,213.06,346.26,60.017,1564957805,"201051344000569","174011545737251",28.07,35.60,0,331.83,376.01,44.4,40.9,0.371,1410877.5,1410877.5,10795,0,0,0,L,1122011218,1,120.88,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957836,725976.00
08/04/2019 18:30,2,1.584,ACTIVE,213.06,349.86,60.017,1564957805,"179051228000119","174011545737251",27.99,39.50,0,332.43,380.82,45.0,41.5,0.376,196600.4,196600.4,10895,0,0,0,L,46974696,1,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564957836,725977.00
08/04/2019 18:45,2,1.182,ACTIVE,212.61,342.05,59.996,1564958704,"201051344000579","174011545737251",28.15,33.30,0,329.43,366.10,33.7,30.6,0.274,1412399.7,1412399.7,10802,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958705,725978.00
08/04/2019 18:45,2,1.365,ACTIVE,213.51,345.06,60.022,1564958704,"201051344001025","174011545737251",27.95,34.80,0,331.23,371.21,38.6,35.4,0.309,1397952.7,1397952.7,10795,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958706,725979.00
08/04/2019 18:45,2,1.176,ACTIVE,213.74,344.76,60.033,1564958704,"201051344001093","174011545737251",28.05,32.80,0,331.83,369.10,33.4,30.3,0.256,1379419.4,1379419.4,10826,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958707,725980.00
08/04/2019 18:45,2,1.129,ACTIVE,212.38,341.45,60.017,1564958704,"201051344000458","174011545737251",28.25,34.30,0,328.82,366.40,32.4,29.3,0.274,1392772.2,1392772.2,10793,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958708,725981.00
08/04/2019 18:45,2,1.316,ACTIVE,213.51,343.85,60.017,1564958704,"201051344000890","174011545737251",27.71,32.00,0,330.93,370.30,37.0,33.8,0.287,1394723.5,1394723.5,10799,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958709,725982.00
08/04/2019 18:45,2,1.152,ACTIVE,212.61,341.15,60.043,1564958704,"201051344000988","174011545737251",17.91,32.40,0,329.73,357.68,20.9,18.2,0.172,1054731.4,1054731.4,10791,0,0,0,L,1122011218,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958710,725983.00
08/04/2019 18:45,2,1.297,ACTIVE,213.96,345.06,60.012,1564958704,"201051344000582","174011545737251",27.79,35.40,0,331.23,372.11,36.6,33.4,0.305,1371698.5,1371698.5,10790,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958711,725984.00
08/04/2019 18:45,2,1.150,ACTIVE,212.38,341.15,60.059,1564958704,"201051344000868","174011545737251",27.43,33.00,0,327.62,364.89,32.0,28.9,0.256,1379735.6,1379735.6,10789,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958712,725985.00
08/04/2019 18:45,2,1.072,ACTIVE,213.06,342.95,60.049,1564958704,"201051344000576","174011545737251",27.47,35.20,0,330.03,365.49,29.9,26.9,0.243,1395522.1,1395522.1,10818,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958713,725986.00
08/04/2019 18:45,2,1.133,ACTIVE,212.61,342.05,60.017,1564958704,"201051344001158","174011545737251",27.85,32.60,0,328.22,366.70,32.0,28.9,0.261,1373049.9,1373049.9,10788,0,0,0,L,1122011218,1,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958714,725987.00
08/04/2019 18:45,2,1.340,ACTIVE,213.74,345.06,60.017,1564958704,"201051344000917","174011545737251",27.91,37.30,0,330.63,371.21,37.9,34.6,0.309,1389001.6,1389001.6,10825,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958715,725988.00
08/04/2019 18:45,2,1.287,ACTIVE,213.74,341.75,60.017,1564958704,"201051344000417","174011545737251",18.37,33.00,0,330.93,358.88,24.0,21.2,0.186,1095298.6,1095298.6,10820,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958716,725989.00
08/04/2019 18:45,2,1.266,ACTIVE,213.51,345.06,60.049,1564958704,"201051344000685","174011545737251",28.31,32.20,0,330.33,371.51,36.3,33.1,0.314,1394867.8,1394867.8,10805,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958717,725990.00
08/04/2019 18:45,2,1.301,ACTIVE,213.74,345.66,60.028,1564958704,"201051344000651","174011545737251",27.91,37.50,0,331.53,371.81,36.8,33.6,0.296,1389532.8,1389532.8,10797,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958717,725991.00
08/04/2019 18:45,2,1.158,ACTIVE,212.16,341.15,59.975,1564958704,"201051344000594","174011545737251",27.57,32.60,0,324.32,366.40,32.4,29.3,0.261,1399153.4,1399153.4,10797,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958718,725992.00
08/04/2019 18:45,2,1.105,ACTIVE,212.61,342.95,60.022,1564958704,"201051344000469","174011545737251",27.95,33.50,0,328.22,365.49,31.4,28.3,0.265,1379507.5,1379507.5,10807,0,0,0,L,1122011218,1,120.65,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958719,725993.00
08/04/2019 18:45,2,1.480,ACTIVE,213.74,346.86,60.038,1564958704,"201051344000585","174011545737251",28.27,33.30,0,331.53,373.31,42.4,39.0,0.345,1405529.5,1405529.5,10791,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958720,725994.00
08/04/2019 18:45,2,1.145,ACTIVE,213.06,343.55,60.017,1564958704,"201051344000853","174011545737251",27.91,34.30,0,331.23,367.30,32.4,29.3,0.261,1402184.9,1402184.9,10806,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958721,725995.00
08/04/2019 18:45,2,1.299,ACTIVE,213.74,344.45,59.990,1564958704,"201051344001145","174011545737251",28.86,31.00,0,331.53,371.81,38.0,34.8,0.305,1403832.3,1403832.3,10825,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958722,725996.00
08/04/2019 18:45,2,1.242,ACTIVE,213.74,344.76,60.043,1564958704,"201051344000438","174011545737251",28.19,34.50,0,331.53,369.70,35.6,32.4,0.296,1397342.6,1397342.6,10797,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958723,725997.00
08/04/2019 18:45,2,1.336,ACTIVE,213.29,344.45,60.017,1564958704,"201051344001135","174011545737251",28.19,36.00,0,330.63,369.10,38.1,34.9,0.296,1385165.4,1385165.4,10789,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958724,725998.00
08/04/2019 18:45,2,1.172,ACTIVE,212.61,339.65,60.049,1564958704,"201051344000983","174011545737251",28.29,35.00,0,328.82,366.40,33.6,30.5,0.261,1400480.6,1400480.6,10796,0,0,0,L,1122011218,1,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958725,725999.00
08/04/2019 18:45,2,1.287,ACTIVE,213.51,343.55,60.012,1564958704,"201051344001203","174011545737251",27.89,35.20,0,332.13,371.51,36.4,33.2,0.301,1393325.0,1393325.0,10812,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958726,726000.00
08/04/2019 18:45,2,1.252,ACTIVE,213.29,343.55,60.012,1564958704,"201051344001230","174011545737251",27.75,30.50,0,328.82,368.20,35.2,32.1,0.287,1387534.1,1387534.1,10840,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958727,726001.00
08/04/2019 18:45,2,1.334,ACTIVE,213.06,344.76,60.028,1564958704,"201051344000646","174011545737251",27.93,33.30,0,329.13,370.90,37.8,34.5,0.301,1381600.0,1381600.0,10811,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958728,726002.00
08/04/2019 18:45,2,1.131,ACTIVE,212.61,341.45,60.028,1564958704,"201051344000867","174011545737251",28.15,35.60,0,327.92,363.99,32.3,29.2,0.239,1377616.6,1377616.6,10808,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958729,726003.00
08/04/2019 18:45,2,1.127,ACTIVE,212.83,343.25,60.065,1564958704,"201051344000633","174011545737251",27.93,33.50,0,329.43,367.30,31.9,28.9,0.261,1374257.8,1374257.8,10819,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958730,726004.00
