ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 18:45,2,1.223,ACTIVE,213.06,343.85,60.017,1564958704,"201051344000955","174011545737251",27.87,35.40,0,329.13,367.60,34.5,31.4,0.283,1402355.5,1402355.5,10809,0,0,0,L,1122011218,1,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958731,726005.00
08/04/2019 18:45,2,1.062,ACTIVE,212.83,341.15,60.054,1564958704,"201051344000648","174011545737251",27.95,32.80,0,329.43,365.49,30.1,27.1,0.247,1387684.2,1387684.2,10793,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958733,726006.00
08/04/2019 18:45,2,1.090,ACTIVE,213.06,341.45,60.022,1564958704,"201051344000645","174011545737251",27.33,35.00,0,330.63,365.80,30.1,27.2,0.243,1393545.7,1393545.7,10801,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958734,726007.00
08/04/2019 18:45,2,1.141,ACTIVE,212.61,342.35,60.022,1564958704,"201051344000569","174011545737251",27.81,34.50,0,328.22,366.40,32.2,29.1,0.270,1410886.2,1410886.2,10796,0,0,0,L,1122011218,1,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958735,726008.00
08/04/2019 18:45,2,1.158,ACTIVE,212.83,344.76,60.028,1564958704,"179051228000119","174011545737251",27.83,38.20,0,331.23,370.00,32.6,29.6,0.256,196609.2,196609.2,10896,0,0,0,L,46974696,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564958736,726009.00
08/04/2019 19:00,2,0.824,ACTIVE,212.38,337.84,60.006,1564959605,"201051344000579","174011545737251",28.21,31.50,0,328.22,358.28,23.6,20.9,0.177,1412406.0,1412406.0,10803,0,0,0,L,1122011218,1,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959606,726010.00
08/04/2019 19:00,2,0.969,ACTIVE,213.29,340.85,60.006,1564959605,"201051344001025","174011545737251",27.51,32.80,0,330.03,362.49,27.1,24.2,0.212,1397960.2,1397960.2,10796,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959607,726011.00
08/04/2019 19:00,2,0.826,ACTIVE,213.51,340.85,59.990,1564959605,"201051344001093","174011545737251",27.41,31.80,0,330.93,360.08,22.9,20.2,0.168,1379425.6,1379425.6,10827,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959608,726012.00
08/04/2019 19:00,2,0.797,ACTIVE,212.38,337.84,60.006,1564959605,"201051344000458","174011545737251",27.75,33.30,0,329.13,357.38,22.4,19.7,0.177,1392778.3,1392778.3,10794,0,0,0,L,1122011218,1,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959609,726013.00
08/04/2019 19:00,2,0.914,ACTIVE,213.29,339.95,60.001,1564959605,"201051344000890","174011545737251",27.97,31.00,0,329.43,362.19,25.9,23.1,0.190,1394730.6,1394730.6,10800,0,0,0,L,1122011218,1,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959610,726014.00
08/04/2019 19:00,2,0.793,ACTIVE,212.38,337.84,60.001,1564959605,"201051344000988","174011545737251",17.91,31.50,0,328.82,351.67,14.4,12.0,0.106,1054735.1,1054735.1,10792,0,0,0,L,1122011218,1,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959611,726015.00
08/04/2019 19:00,2,0.912,ACTIVE,213.74,342.35,60.012,1564959605,"201051344000582","174011545737251",27.47,33.80,0,331.23,362.19,25.4,22.6,0.203,1371705.4,1371705.4,10791,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959612,726016.00
08/04/2019 19:00,2,0.801,ACTIVE,212.16,337.84,60.006,1564959605,"201051344000868","174011545737251",27.43,32.00,0,327.62,357.38,22.3,19.6,0.164,1379741.6,1379741.6,10790,0,0,0,L,1122011218,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959613,726017.00
08/04/2019 19:00,2,0.748,ACTIVE,212.61,337.84,60.012,1564959605,"201051344000576","174011545737251",27.27,33.50,0,329.73,356.48,20.7,18.0,0.164,1395527.6,1395527.6,10819,0,0,0,L,1122011218,1,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959614,726018.00
08/04/2019 19:00,2,0.795,ACTIVE,212.38,338.14,60.006,1564959605,"201051344001158","174011545737251",27.45,31.80,0,327.02,357.08,22.1,19.4,0.172,1373055.9,1373055.9,10789,0,0,0,L,1122011218,1,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959614,726019.00
08/04/2019 19:00,2,0.936,ACTIVE,213.29,341.15,60.012,1564959605,"201051344000917","174011545737251",27.87,35.20,0,329.13,361.59,26.4,23.6,0.208,1389008.8,1389008.8,10826,0,0,0,L,1122011218,1,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959615,726020.00
08/04/2019 19:00,2,0.930,ACTIVE,213.29,338.44,60.012,1564959605,"201051344000417","174011545737251",17.91,31.80,0,330.93,352.57,16.9,14.4,0.124,1095303.0,1095303.0,10821,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959616,726021.00
08/04/2019 19:00,2,0.885,ACTIVE,213.29,341.45,60.012,1564959605,"201051344000685","174011545737251",27.95,31.00,0,330.33,361.89,25.1,22.3,0.212,1394874.7,1394874.7,10806,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959617,726022.00
08/04/2019 19:00,2,0.912,ACTIVE,213.51,341.75,60.012,1564959605,"201051344000651","174011545737251",27.51,35.20,0,331.53,362.49,25.4,22.6,0.203,1389539.8,1389539.8,10798,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959618,726023.00
08/04/2019 19:00,2,0.797,ACTIVE,211.93,337.84,60.022,1564959605,"201051344000594","174011545737251",27.83,31.50,0,326.42,357.38,22.5,19.8,0.164,1399159.4,1399159.4,10798,0,0,0,L,1122011218,1,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959619,726024.00
08/04/2019 19:00,2,0.768,ACTIVE,212.38,337.84,60.006,1564959605,"201051344000469","174011545737251",27.67,32.40,0,328.22,357.68,21.6,18.9,0.172,1379513.3,1379513.3,10808,0,0,0,L,1122011218,1,120.42,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959620,726025.00
08/04/2019 19:00,2,1.070,ACTIVE,213.51,342.65,60.006,1564959605,"201051344000585","174011545737251",27.95,32.20,0,330.93,363.69,30.4,27.4,0.234,1405537.7,1405537.7,10792,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959621,726026.00
08/04/2019 19:00,2,0.805,ACTIVE,212.83,339.34,60.006,1564959605,"201051344000853","174011545737251",27.49,33.00,0,330.03,358.88,22.4,19.7,0.177,1402190.9,1402190.9,10807,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959622,726027.00
08/04/2019 19:00,2,0.789,ACTIVE,213.51,340.25,60.006,1564959605,"201051344001145","174011545737251",29.96,30.00,0,330.63,361.59,24.0,21.2,0.177,1403839.2,1403839.2,10826,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959623,726028.00
08/04/2019 19:00,2,0.869,ACTIVE,213.51,340.55,60.001,1564959605,"201051344000438","174011545737251",28.11,32.80,0,330.63,361.59,24.8,22.0,0.194,1397349.3,1397349.3,10798,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959624,726029.00
08/04/2019 19:00,2,0.957,ACTIVE,212.83,339.95,60.006,1564959605,"201051344001135","174011545737251",27.93,34.30,0,329.43,360.69,27.1,24.2,0.203,1385172.8,1385172.8,10790,0,0,0,L,1122011218,1,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959625,726030.00
08/04/2019 19:00,2,0.826,ACTIVE,212.38,337.54,60.006,1564959605,"201051344000983","174011545737251",28.03,33.50,0,326.72,358.28,23.5,20.8,0.172,1400486.9,1400486.9,10797,0,0,0,L,1122011218,1,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959626,726031.00
08/04/2019 19:00,2,0.895,ACTIVE,213.29,340.55,60.012,1564959605,"201051344001203","174011545737251",27.77,33.30,0,330.93,362.19,25.2,22.4,0.194,1393331.8,1393331.8,10813,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959626,726032.00
08/04/2019 19:00,2,0.867,ACTIVE,213.06,340.25,60.033,1564959605,"201051344001230","174011545737251",27.57,29.80,0,328.52,358.58,24.3,21.5,0.172,1387540.7,1387540.7,10841,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959627,726033.00
08/04/2019 19:00,2,0.941,ACTIVE,212.61,341.15,59.969,1564959605,"201051344000646","174011545737251",27.93,31.80,0,328.82,360.69,26.7,23.8,0.212,1381607.3,1381607.3,10812,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959628,726034.00
08/04/2019 19:00,2,0.791,ACTIVE,212.16,336.94,59.953,1564959605,"201051344000867","174011545737251",27.95,33.80,0,327.02,356.48,22.4,19.7,0.159,1377622.6,1377622.6,10809,0,0,0,L,1122011218,1,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959629,726035.00
08/04/2019 19:00,2,0.791,ACTIVE,212.61,339.65,60.001,1564959605,"201051344000633","174011545737251",27.55,32.00,0,329.43,357.08,22.1,19.4,0.168,1374263.8,1374263.8,10820,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959630,726036.00
08/04/2019 19:00,2,0.850,ACTIVE,212.61,340.55,60.006,1564959605,"201051344000955","174011545737251",27.91,33.80,0,328.82,358.88,24.1,21.3,0.186,1402362.0,1402362.0,10810,0,0,0,L,1122011218,1,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959632,726037.00
08/04/2019 19:00,2,0.736,ACTIVE,212.38,336.94,59.969,1564959605,"201051344000648","174011545737251",28.07,31.80,0,329.43,356.18,21.0,18.3,0.150,1387689.8,1387689.8,10794,0,0,0,L,1122011218,1,120.42,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959633,726038.00
08/04/2019 19:00,2,0.752,ACTIVE,212.61,339.34,60.049,1564959605,"201051344000645","174011545737251",27.25,33.80,0,328.82,356.18,20.8,18.2,0.155,1393551.3,1393551.3,10802,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959634,726039.00
08/04/2019 19:00,2,0.803,ACTIVE,212.38,338.14,59.996,1564959605,"201051344000569","174011545737251",27.59,33.50,0,328.52,357.08,22.5,19.8,0.177,1410892.2,1410892.2,10797,0,0,0,L,1122011218,1,120.42,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959635,726040.00
08/04/2019 19:00,2,0.820,ACTIVE,212.61,341.75,60.017,1564959605,"179051228000119","174011545737251",27.69,37.00,0,329.13,359.78,23.1,20.3,0.168,196615.4,196615.4,10897,0,0,0,L,46974696,1,120.88,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564959636,726041.00
08/04/2019 19:15,2,0.623,ACTIVE,211.93,336.04,59.996,1564960504,"201051344000579","174011545737251",27.77,30.50,0,327.62,351.07,17.6,15.0,0.119,1412410.4,1412410.4,10804,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960505,726042.00
08/04/2019 19:15,2,0.666,ACTIVE,212.83,337.54,60.022,1564960504,"201051344001025","174011545737251",27.43,31.30,0,329.43,354.07,18.5,16.0,0.141,1397965.1,1397965.1,10797,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960506,726043.00
08/04/2019 19:15,2,0.562,ACTIVE,213.06,337.54,60.001,1564960504,"201051344001093","174011545737251",27.19,30.80,0,330.03,351.67,15.5,13.1,0.106,1379429.7,1379429.7,10828,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960508,726044.00
08/04/2019 19:15,2,0.594,ACTIVE,212.16,336.04,60.049,1564960504,"201051344000458","174011545737251",27.23,32.40,0,327.92,351.07,16.4,13.9,0.119,1392782.4,1392782.4,10795,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960509,726045.00
08/04/2019 19:15,2,0.627,ACTIVE,213.06,337.84,60.006,1564960504,"201051344000890","174011545737251",28.05,30.00,0,329.13,353.17,17.8,15.3,0.119,1394735.2,1394735.2,10801,0,0,0,L,1122011218,1,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960509,726046.00
08/04/2019 19:15,2,0.562,ACTIVE,212.16,336.34,60.001,1564960504,"201051344000988","174011545737251",17.99,30.80,0,328.82,346.86,10.2,8.0,0.075,1054737.6,1054737.6,10793,0,0,0,L,1122011218,1,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960510,726047.00
08/04/2019 19:15,2,0.629,ACTIVE,213.29,338.74,60.043,1564960504,"201051344000582","174011545737251",26.96,32.60,0,329.73,353.77,17.2,14.7,0.128,1371710.0,1371710.0,10792,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960511,726048.00
08/04/2019 19:15,2,0.609,ACTIVE,212.16,336.64,60.049,1564960504,"201051344000868","174011545737251",26.88,31.00,0,328.22,348.96,16.6,14.1,0.110,1379745.7,1379745.7,10791,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960512,726049.00
08/04/2019 19:15,2,0.561,ACTIVE,212.61,338.14,60.049,1564960504,"201051344000576","174011545737251",27.04,32.20,0,328.82,349.86,15.4,12.9,0.115,1395531.4,1395531.4,10820,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960513,726050.00
08/04/2019 19:15,2,0.582,ACTIVE,212.16,336.04,60.033,1564960504,"201051344001158","174011545737251",27.29,30.80,0,328.22,349.26,16.1,13.6,0.119,1373059.9,1373059.9,10790,0,0,0,L,1122011218,1,120.65,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960514,726051.00
08/04/2019 19:15,2,0.639,ACTIVE,212.83,338.14,60.012,1564960504,"201051344000917","174011545737251",27.53,33.50,0,329.13,353.77,17.9,15.3,0.128,1389013.6,1389013.6,10827,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960515,726052.00
08/04/2019 19:15,2,0.646,ACTIVE,213.06,336.64,60.006,1564960504,"201051344000417","174011545737251",18.01,30.80,0,329.43,347.76,11.8,9.5,0.080,1095306.0,1095306.0,10822,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960516,726053.00
08/04/2019 19:15,2,0.596,ACTIVE,213.29,338.14,59.969,1564960504,"201051344000685","174011545737251",27.85,30.00,0,329.73,354.07,16.8,14.3,0.133,1394879.2,1394879.2,10807,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960517,726054.00
08/04/2019 19:15,2,0.619,ACTIVE,213.06,338.14,60.012,1564960504,"201051344000651","174011545737251",27.51,33.30,0,330.33,353.77,17.2,14.7,0.128,1389544.4,1389544.4,10799,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960518,726055.00
08/04/2019 19:15,2,0.588,ACTIVE,211.93,336.04,59.985,1564960504,"201051344000594","174011545737251",27.53,30.30,0,327.02,349.26,16.4,13.9,0.115,1399163.5,1399163.5,10799,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960519,726056.00
08/04/2019 19:15,2,0.562,ACTIVE,212.38,336.94,60.006,1564960504,"201051344000469","174011545737251",27.71,31.50,0,326.72,348.66,15.8,13.4,0.119,1379517.1,1379517.1,10809,0,0,0,L,1122011218,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960520,726057.00
08/04/2019 19:15,2,0.740,ACTIVE,213.29,339.04,59.990,1564960504,"201051344000585","174011545737251",28.13,31.00,0,329.43,355.88,21.1,18.5,0.150,1405543.3,1405543.3,10793,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960521,726058.00
08/04/2019 19:15,2,0.596,ACTIVE,212.83,337.54,60.001,1564960504,"201051344000853","174011545737251",27.17,32.20,0,329.73,350.17,16.4,14.0,0.115,1402195.0,1402195.0,10808,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960522,726059.00
08/04/2019 19:15,2,0.586,ACTIVE,213.51,338.44,60.001,1564960504,"201051344001145","174011545737251",28.67,29.00,0,330.93,353.17,17.1,14.5,0.115,1403843.4,1403843.4,10827,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960523,726060.00
08/04/2019 19:15,2,0.609,ACTIVE,213.29,338.44,59.996,1564960504,"201051344000438","174011545737251",27.79,31.30,0,330.03,353.47,17.2,14.6,0.124,1397353.8,1397353.8,10799,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960524,726061.00
08/04/2019 19:15,2,0.682,ACTIVE,212.61,337.54,59.996,1564960504,"201051344001135","174011545737251",27.71,32.20,0,327.92,353.17,19.1,16.5,0.124,1385177.8,1385177.8,10791,0,0,0,L,1122011218,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960525,726062.00
08/04/2019 19:15,2,0.615,ACTIVE,212.38,335.74,60.001,1564960504,"201051344000983","174011545737251",27.91,32.60,0,327.92,350.77,17.5,14.9,0.124,1400491.3,1400491.3,10798,0,0,0,L,1122011218,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960526,726063.00
08/04/2019 19:15,2,0.631,ACTIVE,213.06,337.54,60.038,1564960504,"201051344001203","174011545737251",27.23,31.80,0,329.73,353.77,17.4,14.9,0.124,1393336.4,1393336.4,10814,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960527,726064.00
08/04/2019 19:15,2,0.598,ACTIVE,212.83,336.64,59.996,1564960504,"201051344001230","174011545737251",27.71,29.00,0,326.72,351.07,16.8,14.3,0.119,1387545.1,1387545.1,10842,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960527,726065.00
08/04/2019 19:15,2,0.660,ACTIVE,212.61,337.84,59.996,1564960504,"201051344000646","174011545737251",27.59,30.50,0,328.82,353.47,18.5,15.9,0.133,1381612.1,1381612.1,10813,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960528,726066.00
08/04/2019 19:15,2,0.598,ACTIVE,212.38,335.14,60.001,1564960504,"201051344000867","174011545737251",27.41,32.40,0,327.32,348.36,16.6,14.1,0.106,1377626.7,1377626.7,10810,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960529,726067.00
08/04/2019 19:15,2,0.582,ACTIVE,212.61,338.44,60.001,1564960504,"201051344000633","174011545737251",27.57,30.80,0,328.22,351.37,16.3,13.8,0.110,1374267.8,1374267.8,10821,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960530,726068.00
08/04/2019 19:15,2,0.619,ACTIVE,212.61,337.54,60.006,1564960504,"201051344000955","174011545737251",27.41,32.20,0,327.62,351.67,17.2,14.7,0.119,1402366.4,1402366.4,10811,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960532,726069.00
08/04/2019 19:15,2,0.578,ACTIVE,212.38,336.04,59.996,1564960504,"201051344000648","174011545737251",27.47,30.80,0,328.82,350.17,16.1,13.6,0.115,1387693.7,1387693.7,10795,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960533,726070.00
08/04/2019 19:15,2,0.572,ACTIVE,212.38,337.24,60.017,1564960504,"201051344000645","174011545737251",26.82,32.60,0,330.33,351.07,15.5,13.1,0.106,1393555.0,1393555.0,10803,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960534,726071.00
08/04/2019 19:15,2,0.594,ACTIVE,212.16,336.34,60.001,1564960504,"201051344000569","174011545737251",27.47,32.60,0,327.62,351.37,16.5,14.0,0.119,1410896.3,1410896.3,10798,0,0,0,L,1122011218,1,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960535,726072.00
08/04/2019 19:15,2,0.635,ACTIVE,212.16,339.34,60.001,1564960504,"179051228000119","174011545737251",27.14,35.60,0,329.13,353.47,17.5,14.9,0.119,196619.6,196619.6,10898,0,0,0,L,46974696,1,120.88,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564960536,726073.00
08/04/2019 19:30,2,0.562,ACTIVE,212.16,335.44,60.043,1564961405,"201051344000579","174011545737251",27.71,30.00,0,328.22,345.06,15.8,13.3,0.097,1412413.9,1412413.9,10805,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961406,726074.00
08/04/2019 19:30,2,0.518,ACTIVE,212.83,336.04,60.022,1564961405,"201051344001025","174011545737251",27.49,30.00,0,328.82,348.06,14.5,12.0,0.102,1397968.5,1397968.5,10798,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961407,726075.00
08/04/2019 19:30,2,0.494,ACTIVE,213.29,337.24,60.022,1564961405,"201051344001093","174011545737251",27.14,30.00,0,327.62,345.96,13.6,11.2,0.084,1379432.7,1379432.7,10829,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961408,726076.00
08/04/2019 19:30,2,0.529,ACTIVE,212.38,335.74,60.022,1564961405,"201051344000458","174011545737251",27.23,32.00,0,328.52,345.66,14.7,12.2,0.106,1392785.6,1392785.6,10796,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961409,726077.00
08/04/2019 19:30,2,0.527,ACTIVE,212.83,336.04,60.022,1564961405,"201051344000890","174011545737251",27.41,29.30,0,329.13,347.16,14.7,12.2,0.093,1394738.6,1394738.6,10802,0,0,0,L,1122011218,1,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961410,726078.00
08/04/2019 19:30,2,0.502,ACTIVE,212.16,335.44,60.006,1564961405,"201051344000988","174011545737251",17.93,30.50,0,327.32,343.55,9.1,6.9,0.066,1054739.4,1054739.4,10794,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961411,726079.00
08/04/2019 19:30,2,0.502,ACTIVE,213.29,337.54,60.022,1564961405,"201051344000582","174011545737251",26.86,31.30,0,329.13,347.76,13.7,11.3,0.093,1371713.1,1371713.1,10793,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961412,726080.00
08/04/2019 19:30,2,0.537,ACTIVE,211.93,335.44,60.028,1564961405,"201051344000868","174011545737251",27.55,30.00,0,327.62,346.26,15.0,12.5,0.093,1379749.0,1379749.0,10792,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961413,726081.00
08/04/2019 19:30,2,0.510,ACTIVE,212.61,337.24,60.038,1564961405,"201051344000576","174011545737251",27.17,31.30,0,328.82,346.56,14.0,11.6,0.097,1395534.4,1395534.4,10821,0,0,0,L,1122011218,1,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961414,726082.00
08/04/2019 19:30,2,0.520,ACTIVE,212.38,335.74,60.038,1564961405,"201051344001158","174011545737251",27.43,30.50,0,327.62,345.36,14.4,12.0,0.102,1373063.1,1373063.1,10791,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961414,726083.00
08/04/2019 19:30,2,0.498,ACTIVE,213.06,337.24,60.038,1564961405,"201051344000917","174011545737251",27.45,32.20,0,327.02,347.76,13.8,11.4,0.093,1389016.8,1389016.8,10828,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961415,726084.00
08/04/2019 19:30,2,0.525,ACTIVE,213.06,336.04,60.043,1564961405,"201051344000417","174011545737251",17.97,29.80,0,328.22,343.55,9.6,7.3,0.057,1095308.0,1095308.0,10823,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961416,726085.00
08/04/2019 19:30,2,0.445,ACTIVE,213.06,336.94,60.033,1564961405,"201051344000685","174011545737251",28.80,29.00,0,329.13,348.06,13.0,10.6,0.088,1394882.2,1394882.2,10808,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961417,726086.00
08/04/2019 19:30,2,0.500,ACTIVE,213.06,337.24,60.043,1564961405,"201051344000651","174011545737251",27.25,31.80,0,329.13,347.46,13.8,11.4,0.088,1389547.5,1389547.5,10800,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961418,726087.00
08/04/2019 19:30,2,0.531,ACTIVE,211.93,336.04,60.043,1564961405,"201051344000594","174011545737251",27.31,29.50,0,326.72,345.06,14.7,12.3,0.102,1399166.7,1399166.7,10800,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961419,726088.00
08/04/2019 19:30,2,0.533,ACTIVE,212.38,336.34,60.070,1564961405,"201051344000469","174011545737251",26.64,31.00,0,327.02,344.76,14.4,12.0,0.102,1379520.3,1379520.3,10810,0,0,0,L,1122011218,1,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961420,726089.00
08/04/2019 19:30,2,0.568,ACTIVE,213.06,337.84,60.038,1564961405,"201051344000585","174011545737251",27.81,30.30,0,329.43,348.96,16.0,13.5,0.102,1405547.3,1405547.3,10794,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961421,726090.00
08/04/2019 19:30,2,0.535,ACTIVE,212.83,337.54,60.033,1564961405,"201051344000853","174011545737251",27.08,32.00,0,329.73,346.26,14.7,12.2,0.097,1402198.2,1402198.2,10809,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961422,726091.00
08/04/2019 19:30,2,0.512,ACTIVE,213.06,337.54,60.028,1564961405,"201051344001145","174011545737251",27.08,28.30,0,330.93,346.56,14.0,11.6,0.088,1403846.6,1403846.6,10828,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961423,726092.00
08/04/2019 19:30,2,0.514,ACTIVE,213.06,337.24,60.022,1564961405,"201051344000438","174011545737251",27.75,30.00,0,329.43,346.86,14.4,12.0,0.097,1397357.0,1397357.0,10800,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961424,726093.00
08/04/2019 19:30,2,0.555,ACTIVE,212.83,335.74,60.028,1564961405,"201051344001135","174011545737251",27.77,30.80,0,328.52,347.76,15.6,13.2,0.093,1385181.3,1385181.3,10792,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961425,726094.00
08/04/2019 19:30,2,0.564,ACTIVE,212.38,336.34,60.033,1564961405,"201051344000983","174011545737251",27.49,32.20,0,327.92,345.36,15.7,13.3,0.106,1400494.7,1400494.7,10799,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961426,726095.00
08/04/2019 19:30,2,0.531,ACTIVE,213.06,335.74,60.028,1564961405,"201051344001203","174011545737251",26.74,30.50,0,328.82,347.46,14.4,12.0,0.093,1393339.7,1393339.7,10815,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961427,726096.00
08/04/2019 19:30,2,0.531,ACTIVE,212.83,336.04,60.054,1564961405,"201051344001230","174011545737251",23.89,28.30,0,327.02,345.36,12.9,10.5,0.084,1387548.2,1387548.2,10843,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961427,726097.00
08/04/2019 19:30,2,0.529,ACTIVE,212.38,337.24,60.022,1564961405,"201051344000646","174011545737251",27.57,29.50,0,327.32,348.66,14.8,12.3,0.097,1381615.5,1381615.5,10814,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961428,726098.00
08/04/2019 19:30,2,0.543,ACTIVE,212.38,335.14,60.033,1564961405,"201051344000867","174011545737251",27.08,31.30,0,326.72,344.76,14.9,12.5,0.093,1377630.0,1377630.0,10811,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961429,726099.00
08/04/2019 19:30,2,0.533,ACTIVE,212.61,337.84,59.985,1564961405,"201051344000633","174011545737251",27.10,29.80,0,328.22,347.16,14.6,12.2,0.097,1374271.0,1374271.0,10822,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961430,726100.00
08/04/2019 19:30,2,0.529,ACTIVE,212.61,336.94,60.028,1564961405,"201051344000955","174011545737251",27.95,31.00,0,327.32,346.26,15.0,12.6,0.093,1402369.7,1402369.7,10812,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961432,726101.00
08/04/2019 19:30,2,0.531,ACTIVE,212.16,335.14,60.033,1564961405,"201051344000648","174011545737251",27.25,30.00,0,328.82,345.36,14.7,12.3,0.097,1387696.9,1387696.9,10796,0,0,0,L,1122011218,1,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961433,726102.00
08/04/2019 19:30,2,0.512,ACTIVE,212.61,336.34,60.022,1564961405,"201051344000645","174011545737251",27.17,31.80,0,328.22,345.96,14.1,11.7,0.093,1393558.1,1393558.1,10804,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961434,726103.00
08/04/2019 19:30,2,0.533,ACTIVE,212.16,335.74,60.022,1564961405,"201051344000569","174011545737251",27.27,32.40,0,327.92,345.06,14.8,12.3,0.102,1410899.6,1410899.6,10799,0,0,0,L,1122011218,1,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961435,726104.00
08/04/2019 19:30,2,0.582,ACTIVE,212.38,339.04,60.070,1564961405,"179051228000119","174011545737251",26.98,35.20,0,328.82,348.66,15.9,13.5,0.102,196623.2,196623.2,10899,0,0,0,L,46974696,1,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564961436,726105.00
08/04/2019 19:45,2,0.523,ACTIVE,212.16,334.84,60.059,1564962304,"201051344000579","174011545737251",27.35,30.00,0,327.92,346.86,14.5,12.1,0.088,1412417.0,1412417.0,10806,0,0,0,L,1122011218,1,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962305,726106.00
08/04/2019 19:45,2,0.475,ACTIVE,212.83,336.34,60.028,1564962304,"201051344001025","174011545737251",27.37,29.00,0,330.03,345.06,13.2,10.8,0.088,1397971.3,1397971.3,10799,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962306,726107.00
08/04/2019 19:45,2,0.447,ACTIVE,213.06,336.34,60.017,1564962304,"201051344001093","174011545737251",27.21,29.00,0,329.73,344.15,12.4,10.0,0.075,1379435.4,1379435.4,10830,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962307,726108.00
08/04/2019 19:45,2,0.488,ACTIVE,212.16,334.54,60.012,1564962304,"201051344000458","174011545737251",26.94,31.80,0,328.82,343.85,13.3,10.9,0.093,1392788.5,1392788.5,10797,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962308,726109.00
08/04/2019 19:45,2,0.484,ACTIVE,212.61,335.74,60.022,1564962304,"201051344000890","174011545737251",27.10,28.30,0,328.22,344.45,13.3,10.9,0.075,1394741.4,1394741.4,10803,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962309,726110.00
08/04/2019 19:45,2,0.453,ACTIVE,212.16,334.84,60.022,1564962304,"201051344000988","174011545737251",17.93,30.30,0,327.02,345.66,8.2,6.0,0.049,1054741.0,1054741.0,10795,0,0,0,L,1122011218,1,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962310,726111.00
08/04/2019 19:45,2,0.453,ACTIVE,213.06,336.94,60.017,1564962304,"201051344000582","174011545737251",26.82,30.00,0,329.43,344.45,12.3,10.0,0.071,1371715.8,1371715.8,10794,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962311,726112.00
08/04/2019 19:45,2,0.514,ACTIVE,212.16,334.54,60.022,1564962304,"201051344000868","174011545737251",25.82,29.30,0,327.92,351.97,13.4,11.0,0.084,1379751.9,1379751.9,10793,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962311,726113.00
08/04/2019 19:45,2,0.461,ACTIVE,212.61,335.44,60.001,1564962304,"201051344000576","174011545737251",27.04,30.50,0,327.62,344.76,12.6,10.3,0.084,1395537.1,1395537.1,10822,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962312,726114.00
08/04/2019 19:45,2,0.480,ACTIVE,211.93,334.24,60.022,1564962304,"201051344001158","174011545737251",26.88,30.30,0,328.22,346.56,13.1,10.7,0.088,1373065.9,1373065.9,10792,0,0,0,L,1122011218,1,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962313,726115.00
08/04/2019 19:45,2,0.484,ACTIVE,212.83,335.74,60.022,1564962304,"201051344000917","174011545737251",23.52,31.00,0,328.52,344.76,11.6,9.2,0.071,1389019.3,1389019.3,10829,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962314,726116.00
08/04/2019 19:45,2,0.477,ACTIVE,212.83,334.54,60.006,1564962304,"201051344000417","174011545737251",18.07,28.80,0,327.62,342.05,8.8,6.5,0.049,1095309.7,1095309.7,10824,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962315,726117.00
08/04/2019 19:45,2,0.467,ACTIVE,213.06,336.34,60.017,1564962304,"201051344000685","174011545737251",24.61,28.30,0,329.13,344.45,11.7,9.3,0.080,1394884.8,1394884.8,10809,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962316,726118.00
08/04/2019 19:45,2,0.455,ACTIVE,213.06,336.64,59.975,1564962304,"201051344000651","174011545737251",27.12,30.80,0,330.33,345.36,12.5,10.2,0.080,1389550.2,1389550.2,10801,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962317,726119.00
08/04/2019 19:45,2,0.504,ACTIVE,211.93,334.84,60.038,1564962304,"201051344000594","174011545737251",25.21,29.00,0,327.02,343.25,12.9,10.5,0.088,1399169.6,1399169.6,10801,0,0,0,L,1122011218,1,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962318,726120.00
08/04/2019 19:45,2,0.490,ACTIVE,211.93,334.84,60.017,1564962304,"201051344000469","174011545737251",26.54,30.50,0,326.72,345.06,13.2,10.8,0.093,1379523.1,1379523.1,10811,0,0,0,L,1122011218,1,120.20,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962319,726121.00
08/04/2019 19:45,2,0.525,ACTIVE,213.06,336.34,60.012,1564962304,"201051344000585","174011545737251",27.39,29.50,0,329.13,345.66,14.6,12.2,0.088,1405550.4,1405550.4,10795,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962320,726122.00
08/04/2019 19:45,2,0.488,ACTIVE,212.83,336.64,60.012,1564962304,"201051344000853","174011545737251",26.92,31.80,0,329.43,345.96,13.3,10.9,0.088,1402201.1,1402201.1,10810,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962321,726123.00
08/04/2019 19:45,2,0.451,ACTIVE,213.06,336.34,60.012,1564962304,"201051344001145","174011545737251",27.55,27.80,0,330.03,344.45,12.6,10.3,0.075,1403849.3,1403849.3,10829,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962322,726124.00
08/04/2019 19:45,2,0.479,ACTIVE,213.06,337.24,60.006,1564962304,"201051344000438","174011545737251",27.14,29.00,0,330.03,345.36,13.1,10.8,0.080,1397359.8,1397359.8,10801,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962323,726125.00
08/04/2019 19:45,2,0.512,ACTIVE,212.61,335.14,59.980,1564962304,"201051344001135","174011545737251",27.55,29.80,0,329.43,344.76,14.3,11.8,0.084,1385184.5,1385184.5,10793,0,0,0,L,1122011218,1,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962324,726126.00
08/04/2019 19:45,2,0.520,ACTIVE,212.16,334.54,60.012,1564962304,"201051344000983","174011545737251",27.14,32.00,0,328.82,343.85,14.3,11.8,0.088,1400497.9,1400497.9,10800,0,0,0,L,1122011218,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962325,726127.00
08/04/2019 19:45,2,0.504,ACTIVE,212.83,335.14,60.001,1564962304,"201051344001203","174011545737251",24.21,29.50,0,328.22,345.06,12.4,10.0,0.075,1393342.4,1393342.4,10816,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962326,726128.00
08/04/2019 19:45,2,0.461,ACTIVE,212.83,335.14,60.006,1564962304,"201051344001230","174011545737251",26.62,27.50,0,328.22,343.25,12.4,10.1,0.075,1387550.7,1387550.7,10844,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962327,726129.00
08/04/2019 19:45,2,0.492,ACTIVE,212.38,336.04,60.012,1564962304,"201051344000646","174011545737251",27.27,29.00,0,328.22,344.76,13.6,11.2,0.088,1381618.4,1381618.4,10815,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962328,726130.00
08/04/2019 19:45,2,0.498,ACTIVE,212.16,333.93,59.985,1564962304,"201051344000867","174011545737251",26.76,30.50,0,327.92,343.55,13.5,11.1,0.075,1377633.0,1377633.0,10812,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962329,726131.00
08/04/2019 19:45,2,0.477,ACTIVE,212.61,336.64,60.006,1564962304,"201051344000633","174011545737251",27.49,29.50,0,328.52,345.66,13.3,10.9,0.084,1374273.9,1374273.9,10823,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962330,726132.00
08/04/2019 19:45,2,0.490,ACTIVE,212.38,335.44,60.006,1564962304,"201051344000955","174011545737251",27.49,30.00,0,327.92,344.45,13.7,11.3,0.084,1402372.7,1402372.7,10813,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962331,726133.00
08/04/2019 19:45,2,0.455,ACTIVE,212.16,334.84,60.059,1564962304,"201051344000648","174011545737251",28.19,29.50,0,328.52,345.36,13.0,10.7,0.088,1387699.8,1387699.8,10797,0,0,0,L,1122011218,1,120.42,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962332,726134.00
08/04/2019 19:45,2,0.457,ACTIVE,212.61,335.14,60.006,1564962304,"201051344000645","174011545737251",27.45,31.00,0,328.52,344.76,12.7,10.3,0.084,1393560.9,1393560.9,10805,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962333,726135.00
08/04/2019 19:45,2,0.486,ACTIVE,211.93,334.54,60.022,1564962304,"201051344000569","174011545737251",27.15,32.40,0,328.22,343.85,13.4,11.0,0.088,1410902.5,1410902.5,10800,0,0,0,L,1122011218,1,120.20,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962334,726136.00
08/04/2019 19:45,2,0.518,ACTIVE,212.16,337.84,60.006,1564962304,"179051228000119","174011545737251",27.37,34.80,0,329.13,347.76,14.3,11.9,0.084,196626.3,196626.3,10900,0,0,0,L,46974696,1,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564962335,726137.00
08/04/2019 20:00,2,0.465,ACTIVE,211.93,334.84,60.012,1564963204,"201051344000579","174011545737251",27.47,29.30,0,319.81,342.65,12.9,10.6,0.071,1412419.8,1412419.8,10807,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963205,726138.00
08/04/2019 20:00,2,0.453,ACTIVE,213.06,334.84,60.012,1564963204,"201051344001025","174011545737251",23.04,28.50,0,318.30,342.95,10.6,8.3,0.057,1397973.7,1397973.7,10800,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963206,726139.00
08/04/2019 20:00,2,0.410,ACTIVE,213.29,336.34,60.006,1564963204,"201051344001093","174011545737251",26.82,28.50,0,319.81,343.25,11.2,8.8,0.066,1379437.7,1379437.7,10831,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963207,726140.00
08/04/2019 20:00,2,0.422,ACTIVE,211.93,333.93,60.006,1564963204,"201051344000458","174011545737251",27.31,31.00,0,319.21,342.35,11.7,9.4,0.066,1392791.1,1392791.1,10798,0,0,0,L,1122011218,1,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963208,726141.00
08/04/2019 20:00,2,0.430,ACTIVE,213.06,335.14,60.043,1564963204,"201051344000890","174011545737251",27.55,27.80,0,318.91,343.85,12.0,9.7,0.066,1394744.0,1394744.0,10804,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963209,726142.00
08/04/2019 20:00,2,0.396,ACTIVE,212.16,334.84,60.012,1564963204,"201051344000988","174011545737251",17.91,29.80,0,318.91,341.15,7.2,5.0,0.049,1054742.4,1054742.4,10796,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963210,726143.00
08/04/2019 20:00,2,0.396,ACTIVE,213.51,336.04,60.006,1564963204,"201051344000582","174011545737251",27.39,29.00,0,319.51,342.95,11.0,8.7,0.066,1371718.1,1371718.1,10795,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963210,726144.00
08/04/2019 20:00,2,0.430,ACTIVE,212.16,334.84,60.001,1564963204,"201051344000868","174011545737251",27.19,28.80,0,318.61,342.05,11.9,9.5,0.066,1379754.5,1379754.5,10794,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963211,726145.00
08/04/2019 20:00,2,0.395,ACTIVE,212.61,335.14,60.012,1564963204,"201051344000576","174011545737251",26.88,30.00,0,318.91,343.85,10.8,8.5,0.071,1395539.5,1395539.5,10823,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963212,726146.00
