ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 20:00,2,0.432,ACTIVE,212.16,334.84,60.012,1564963204,"201051344001158","174011545737251",26.60,29.50,0,318.61,341.75,11.7,9.3,0.075,1373068.4,1373068.4,10793,0,0,0,L,1122011218,1,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963213,726147.00
08/04/2019 20:00,2,0.412,ACTIVE,213.29,336.64,60.038,1564963204,"201051344000917","174011545737251",26.28,30.30,0,318.61,342.05,11.0,8.7,0.066,1389021.6,1389021.6,10830,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963214,726148.00
08/04/2019 20:00,2,0.436,ACTIVE,213.29,334.84,59.975,1564963204,"201051344000417","174011545737251",17.91,28.30,0,318.91,340.55,7.9,5.7,0.040,1095311.2,1095311.2,10825,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963215,726149.00
08/04/2019 20:00,2,0.400,ACTIVE,213.51,336.64,59.996,1564963204,"201051344000685","174011545737251",26.64,27.50,0,320.11,344.45,10.8,8.5,0.075,1394886.9,1394886.9,10810,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963216,726150.00
08/04/2019 20:00,2,0.418,ACTIVE,213.29,336.64,60.006,1564963204,"201051344000651","174011545737251",26.46,29.50,0,318.91,343.55,11.2,8.9,0.071,1389552.5,1389552.5,10802,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963217,726151.00
08/04/2019 20:00,2,0.424,ACTIVE,212.16,335.14,60.001,1564963204,"201051344000594","174011545737251",27.04,28.80,0,317.70,342.05,11.6,9.3,0.066,1399172.2,1399172.2,10802,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963218,726152.00
08/04/2019 20:00,2,0.457,ACTIVE,212.16,334.24,60.006,1564963204,"201051344000469","174011545737251",23.40,30.00,0,319.21,341.75,10.8,8.5,0.066,1379525.6,1379525.6,10812,0,0,0,L,1122011218,1,120.42,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963219,726153.00
08/04/2019 20:00,2,0.508,ACTIVE,213.29,336.34,60.006,1564963204,"201051344000585","174011545737251",23.62,29.00,0,318.61,343.85,12.2,9.8,0.071,1405553.3,1405553.3,10796,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963220,726154.00
08/04/2019 20:00,2,0.416,ACTIVE,212.83,336.04,60.012,1564963204,"201051344000853","174011545737251",27.19,31.00,0,318.61,344.45,11.5,9.2,0.071,1402203.6,1402203.6,10811,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963221,726155.00
08/04/2019 20:00,2,0.400,ACTIVE,213.51,337.24,60.001,1564963204,"201051344001145","174011545737251",27.43,27.30,0,320.41,344.15,11.2,8.9,0.062,1403851.7,1403851.7,10830,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963222,726156.00
08/04/2019 20:00,2,0.430,ACTIVE,213.51,336.34,60.006,1564963204,"201051344000438","174011545737251",27.23,28.50,0,319.51,343.25,11.8,9.5,0.066,1397362.4,1397362.4,10802,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963223,726157.00
08/04/2019 20:00,2,0.467,ACTIVE,213.06,335.74,59.996,1564963204,"201051344001135","174011545737251",27.39,29.00,0,319.81,342.35,13.0,10.6,0.071,1385187.2,1385187.2,10794,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963224,726158.00
08/04/2019 20:00,2,0.453,ACTIVE,212.38,334.54,60.022,1564963204,"201051344000983","174011545737251",27.47,31.30,0,318.61,342.65,12.7,10.3,0.071,1400500.6,1400500.6,10801,0,0,0,L,1122011218,1,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963225,726159.00
08/04/2019 20:00,2,0.438,ACTIVE,213.29,335.14,60.001,1564963204,"201051344001203","174011545737251",26.32,28.50,0,319.21,343.55,11.7,9.3,0.071,1393344.7,1393344.7,10817,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963225,726160.00
08/04/2019 20:00,2,0.402,ACTIVE,213.06,335.44,60.001,1564963204,"201051344001230","174011545737251",27.21,27.00,0,319.21,342.65,11.1,8.8,0.066,1387553.0,1387553.0,10845,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963226,726161.00
08/04/2019 20:00,2,0.439,ACTIVE,212.61,336.64,60.006,1564963204,"201051344000646","174011545737251",27.45,28.50,0,318.91,343.25,12.2,9.9,0.066,1381621.1,1381621.1,10816,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963227,726162.00
08/04/2019 20:00,2,0.432,ACTIVE,212.38,333.93,59.990,1564963204,"201051344000867","174011545737251",26.88,30.00,0,318.00,342.65,11.8,9.5,0.062,1377635.5,1377635.5,10813,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963228,726163.00
08/04/2019 20:00,2,0.420,ACTIVE,212.83,336.34,59.964,1564963204,"201051344000633","174011545737251",27.35,29.00,0,318.00,344.76,11.7,9.4,0.066,1374276.3,1374276.3,10824,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963229,726164.00
08/04/2019 20:00,2,0.480,ACTIVE,212.83,336.04,60.006,1564963204,"201051344000955","174011545737251",23.18,29.30,0,318.00,342.65,11.3,9.0,0.062,1402375.3,1402375.3,10814,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963230,726165.00
08/04/2019 20:00,2,0.449,ACTIVE,212.61,334.84,59.953,1564963204,"201051344000648","174011545737251",22.72,29.30,0,319.51,342.05,10.3,8.1,0.062,1387702.2,1387702.2,10798,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963232,726166.00
08/04/2019 20:00,2,0.410,ACTIVE,212.61,335.44,59.964,1564963204,"201051344000645","174011545737251",26.28,30.50,0,319.51,342.65,10.9,8.6,0.062,1393563.2,1393563.2,10806,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963233,726167.00
08/04/2019 20:00,2,0.455,ACTIVE,212.16,334.54,59.975,1564963204,"201051344000569","174011545737251",23.76,32.20,0,318.91,341.75,11.0,8.7,0.066,1410905.0,1410905.0,10801,0,0,0,L,1122011218,1,120.42,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963234,726168.00
08/04/2019 20:00,2,0.459,ACTIVE,212.38,337.54,59.996,1564963204,"179051228000119","174011545737251",26.44,34.50,0,318.61,345.96,12.3,9.9,0.066,196629.0,196629.0,10901,0,0,0,L,46974696,1,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564963235,726169.00
08/04/2019 20:15,2,0.412,ACTIVE,211.93,333.03,60.001,1564964104,"201051344000579","174011545737251",26.84,28.80,0,327.62,341.75,11.2,8.9,0.057,1412422.3,1412422.3,10808,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964105,726170.00
08/04/2019 20:15,2,0.379,ACTIVE,212.83,334.54,60.001,1564964104,"201051344001025","174011545737251",26.58,27.80,0,328.52,341.75,10.2,7.9,0.057,1397975.7,1397975.7,10801,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964106,726171.00
08/04/2019 20:15,2,0.350,ACTIVE,213.06,335.74,60.001,1564964104,"201051344001093","174011545737251",27.17,27.80,0,328.52,342.35,9.7,7.4,0.049,1379439.7,1379439.7,10832,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964107,726172.00
08/04/2019 20:15,2,0.371,ACTIVE,212.16,333.63,60.001,1564964104,"201051344000458","174011545737251",26.54,30.30,0,327.92,341.75,10.0,7.8,0.057,1392793.2,1392793.2,10799,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964108,726173.00
08/04/2019 20:15,2,0.379,ACTIVE,212.83,335.74,60.006,1564964104,"201051344000890","174011545737251",27.12,27.50,0,328.22,342.65,10.4,8.1,0.049,1394746.2,1394746.2,10805,0,0,0,L,1122011218,1,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964109,726174.00
08/04/2019 20:15,2,0.334,ACTIVE,212.16,334.54,59.996,1564964104,"201051344000988","174011545737251",17.89,29.50,0,327.02,341.75,6.0,3.9,0.040,1054743.5,1054743.5,10797,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964110,726175.00
08/04/2019 20:15,2,0.352,ACTIVE,213.29,336.04,60.006,1564964104,"201051344000582","174011545737251",26.72,28.30,0,330.03,342.65,9.6,7.3,0.053,1371720.1,1371720.1,10796,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964111,726176.00
08/04/2019 20:15,2,0.387,ACTIVE,212.16,333.93,59.980,1564964104,"201051344000868","174011545737251",25.82,29.00,0,327.62,341.15,10.2,7.9,0.053,1379756.7,1379756.7,10795,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964112,726177.00
08/04/2019 20:15,2,0.340,ACTIVE,212.61,336.64,59.996,1564964104,"201051344000576","174011545737251",26.60,30.00,0,328.22,343.85,9.2,7.0,0.057,1395541.4,1395541.4,10825,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964113,726178.00
08/04/2019 20:15,2,0.367,ACTIVE,212.16,336.04,60.001,1564964104,"201051344001158","174011545737251",26.62,29.30,0,327.32,342.05,9.9,7.6,0.057,1373070.5,1373070.5,10795,0,0,0,L,1122011218,1,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964115,726179.00
08/04/2019 20:15,2,0.350,ACTIVE,212.83,338.14,60.006,1564964104,"201051344000917","174011545737251",26.90,29.30,0,328.22,342.65,9.6,7.3,0.049,1389023.6,1389023.6,10832,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964116,726180.00
08/04/2019 20:15,2,0.381,ACTIVE,212.83,336.94,59.996,1564964104,"201051344000417","174011545737251",17.95,27.80,0,327.92,341.15,7.0,4.8,0.031,1095312.5,1095312.5,10827,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964118,726181.00
08/04/2019 20:15,2,0.328,ACTIVE,213.06,337.84,60.006,1564964104,"201051344000685","174011545737251",27.49,27.30,0,328.52,344.15,9.2,6.9,0.053,1394888.9,1394888.9,10812,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964119,726182.00
08/04/2019 20:15,2,0.355,ACTIVE,213.06,337.24,60.006,1564964104,"201051344000651","174011545737251",26.68,28.80,0,330.03,342.95,9.6,7.4,0.053,1389554.6,1389554.6,10804,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964121,726183.00
08/04/2019 20:15,2,0.354,ACTIVE,211.93,336.64,59.996,1564964104,"201051344000594","174011545737251",27.49,28.50,0,326.42,341.45,9.9,7.6,0.053,1399174.3,1399174.3,10804,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964122,726184.00
08/04/2019 20:15,2,0.367,ACTIVE,212.16,335.74,59.996,1564964104,"201051344000469","174011545737251",26.46,30.00,0,325.82,341.75,9.9,7.6,0.053,1379527.6,1379527.6,10814,0,0,0,L,1122011218,1,120.42,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964124,726185.00
08/04/2019 20:15,2,0.422,ACTIVE,213.06,338.44,59.996,1564964104,"201051344000585","174011545737251",27.02,28.50,0,328.82,343.25,11.6,9.2,0.062,1405555.5,1405555.5,10798,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964126,726186.00
08/04/2019 20:15,2,0.357,ACTIVE,212.61,337.54,59.996,1564964104,"201051344000853","174011545737251",27.10,30.80,0,328.82,343.25,9.8,7.6,0.057,1402205.7,1402205.7,10813,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964127,726187.00
08/04/2019 20:15,2,0.348,ACTIVE,213.06,337.84,60.001,1564964104,"201051344001145","174011545737251",27.17,26.80,0,329.73,344.15,9.6,7.4,0.049,1403853.7,1403853.7,10832,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964129,726188.00
08/04/2019 20:15,2,0.371,ACTIVE,213.06,338.14,59.996,1564964104,"201051344000438","174011545737251",26.84,27.80,0,330.03,343.25,10.2,7.9,0.057,1397364.5,1397364.5,10804,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964130,726189.00
08/04/2019 20:15,2,0.406,ACTIVE,212.61,335.14,59.996,1564964104,"201051344001135","174011545737251",27.51,28.50,0,329.13,342.35,11.3,9.0,0.057,1385189.7,1385189.7,10796,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964132,726190.00
08/04/2019 20:15,2,0.391,ACTIVE,212.16,334.84,59.996,1564964104,"201051344000983","174011545737251",27.43,30.80,0,327.32,341.45,10.9,8.6,0.057,1400503.0,1400503.0,10803,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964134,726191.00
08/04/2019 20:15,2,0.367,ACTIVE,212.83,336.64,60.001,1564964104,"201051344001203","174011545737251",27.14,27.80,0,329.43,343.55,10.1,7.8,0.057,1393346.9,1393346.9,10819,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964136,726192.00
08/04/2019 20:15,2,0.357,ACTIVE,212.83,334.54,59.980,1564964104,"201051344001230","174011545737251",26.44,26.50,0,327.92,342.05,9.6,7.4,0.044,1387555.1,1387555.1,10846,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964137,726193.00
08/04/2019 20:15,2,0.385,ACTIVE,212.38,335.44,59.990,1564964104,"201051344000646","174011545737251",26.86,28.00,0,327.62,342.35,10.5,8.2,0.053,1381623.2,1381623.2,10817,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964138,726194.00
08/04/2019 20:15,2,0.373,ACTIVE,212.38,333.33,59.975,1564964104,"201051344000867","174011545737251",26.88,30.30,0,327.92,341.45,10.2,7.9,0.049,1377637.7,1377637.7,10814,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964138,726195.00
08/04/2019 20:15,2,0.365,ACTIVE,212.61,336.04,59.996,1564964104,"201051344000633","174011545737251",26.54,29.00,0,327.92,343.55,9.9,7.6,0.053,1374278.5,1374278.5,10825,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964139,726196.00
08/04/2019 20:15,2,0.385,ACTIVE,212.38,335.74,59.980,1564964104,"201051344000955","174011545737251",27.41,28.50,0,328.22,342.05,10.7,8.4,0.057,1402377.4,1402377.4,10815,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964140,726197.00
08/04/2019 20:15,2,0.367,ACTIVE,212.38,334.24,59.996,1564964104,"201051344000648","174011545737251",26.40,28.80,0,328.22,341.15,9.9,7.6,0.053,1387704.2,1387704.2,10799,0,0,0,L,1122011218,1,120.42,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964141,726198.00
08/04/2019 20:15,2,0.350,ACTIVE,212.61,334.54,59.996,1564964104,"201051344000645","174011545737251",26.26,30.30,0,328.52,342.35,9.3,7.1,0.053,1393565.2,1393565.2,10807,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964142,726199.00
08/04/2019 20:15,2,0.365,ACTIVE,212.16,333.93,60.017,1564964104,"201051344000569","174011545737251",26.88,32.20,0,327.92,341.15,10.0,7.7,0.057,1410906.9,1410906.9,10802,0,0,0,L,1122011218,1,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964143,726200.00
08/04/2019 20:15,2,0.398,ACTIVE,212.16,337.24,59.980,1564964104,"179051228000119","174011545737251",26.74,34.50,0,328.22,345.96,10.8,8.5,0.053,196631.4,196631.4,10902,0,0,0,L,46974696,1,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564964144,726201.00
08/04/2019 20:30,2,0.342,ACTIVE,212.16,333.33,60.028,1564965004,"201051344000579","174011545737251",27.39,28.30,0,327.62,340.25,9.5,7.2,0.040,1412424.3,1412424.3,10809,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965005,726202.00
08/04/2019 20:30,2,0.307,ACTIVE,212.61,333.93,60.017,1564965004,"201051344001025","174011545737251",27.17,27.30,0,328.52,342.05,8.5,6.3,0.035,1397977.4,1397977.4,10802,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965006,726203.00
08/04/2019 20:30,2,0.295,ACTIVE,213.06,335.14,60.054,1564965004,"201051344001093","174011545737251",27.25,27.30,0,329.13,341.15,8.2,6.0,0.035,1379441.4,1379441.4,10833,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965007,726204.00
08/04/2019 20:30,2,0.309,ACTIVE,212.16,333.33,60.033,1564965004,"201051344000458","174011545737251",26.22,30.00,0,327.32,339.65,8.2,6.0,0.044,1392794.9,1392794.9,10800,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965008,726205.00
08/04/2019 20:30,2,0.316,ACTIVE,212.61,334.24,60.033,1564965004,"201051344000890","174011545737251",27.17,27.00,0,327.92,341.75,8.8,6.5,0.044,1394748.1,1394748.1,10806,0,0,0,L,1122011218,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965009,726206.00
08/04/2019 20:30,2,0.273,ACTIVE,211.93,334.24,60.028,1564965004,"201051344000988","174011545737251",17.91,29.80,0,326.72,340.25,5.0,2.9,0.022,1054744.3,1054744.3,10798,0,0,0,L,1122011218,1,120.42,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965010,726207.00
08/04/2019 20:30,2,0.293,ACTIVE,213.06,334.84,60.033,1564965004,"201051344000582","174011545737251",26.60,27.50,0,327.92,341.15,7.9,5.7,0.040,1371721.7,1371721.7,10797,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965011,726208.00
08/04/2019 20:30,2,0.316,ACTIVE,211.93,333.33,60.028,1564965004,"201051344000868","174011545737251",26.56,29.00,0,327.02,339.95,8.6,6.4,0.040,1379758.5,1379758.5,10796,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965012,726209.00
08/04/2019 20:30,2,0.281,ACTIVE,212.61,334.84,60.033,1564965004,"201051344000576","174011545737251",26.36,30.00,0,328.52,341.45,7.5,5.3,0.035,1395542.9,1395542.9,10826,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965013,726210.00
08/04/2019 20:30,2,0.307,ACTIVE,211.93,333.63,60.038,1564965004,"201051344001158","174011545737251",26.26,29.00,0,328.52,341.15,8.2,6.0,0.044,1373072.2,1373072.2,10796,0,0,0,L,1122011218,1,120.42,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965014,726211.00
08/04/2019 20:30,2,0.295,ACTIVE,212.61,335.14,60.022,1564965004,"201051344000917","174011545737251",26.80,28.50,0,327.92,341.75,8.0,5.8,0.027,1389025.2,1389025.2,10833,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965015,726212.00
08/04/2019 20:30,2,0.330,ACTIVE,212.83,334.24,60.022,1564965004,"201051344000417","174011545737251",17.93,27.30,0,329.13,340.55,6.0,3.9,0.018,1095313.6,1095313.6,10828,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965016,726213.00
08/04/2019 20:30,2,0.268,ACTIVE,213.06,336.04,60.028,1564965004,"201051344000685","174011545737251",26.96,26.80,0,329.43,342.65,7.3,5.2,0.040,1394890.4,1394890.4,10813,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965017,726214.00
08/04/2019 20:30,2,0.299,ACTIVE,212.83,334.54,60.022,1564965004,"201051344000651","174011545737251",26.04,28.00,0,330.93,342.05,7.9,5.7,0.040,1389556.2,1389556.2,10805,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965017,726215.00
08/04/2019 20:30,2,0.301,ACTIVE,211.93,333.63,60.028,1564965004,"201051344000594","174011545737251",27.31,28.30,0,327.32,341.15,8.3,6.1,0.035,1399176.0,1399176.0,10805,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965018,726216.00
08/04/2019 20:30,2,0.293,ACTIVE,212.16,333.33,60.049,1564965004,"201051344000469","174011545737251",27.31,30.00,0,327.92,340.25,8.1,5.9,0.044,1379529.2,1379529.2,10815,0,0,0,L,1122011218,1,120.20,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965019,726217.00
08/04/2019 20:30,2,0.350,ACTIVE,212.83,334.54,60.038,1564965004,"201051344000585","174011545737251",27.23,27.80,0,328.82,342.05,9.7,7.4,0.044,1405557.6,1405557.6,10799,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965020,726218.00
08/04/2019 20:30,2,0.293,ACTIVE,212.83,334.54,60.022,1564965004,"201051344000853","174011545737251",27.14,31.00,0,330.33,342.35,8.1,5.9,0.035,1402207.4,1402207.4,10814,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965021,726219.00
08/04/2019 20:30,2,0.295,ACTIVE,213.06,334.84,59.996,1564965004,"201051344001145","174011545737251",26.64,26.30,0,331.23,342.35,8.0,5.8,0.035,1403855.4,1403855.4,10833,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965022,726220.00
08/04/2019 20:30,2,0.301,ACTIVE,212.83,335.14,60.017,1564965004,"201051344000438","174011545737251",27.17,27.50,0,330.63,342.35,8.3,6.1,0.040,1397366.3,1397366.3,10805,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965023,726221.00
08/04/2019 20:30,2,0.336,ACTIVE,212.38,333.03,60.028,1564965004,"201051344001135","174011545737251",27.53,27.80,0,329.13,341.75,9.4,7.1,0.044,1385191.7,1385191.7,10797,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965024,726222.00
08/04/2019 20:30,2,0.328,ACTIVE,212.16,333.03,60.028,1564965004,"201051344000983","174011545737251",27.43,30.50,0,327.92,340.85,9.1,6.9,0.044,1400504.9,1400504.9,10804,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965025,726223.00
08/04/2019 20:30,2,0.311,ACTIVE,212.83,333.93,60.017,1564965004,"201051344001203","174011545737251",27.04,27.30,0,330.33,342.65,8.5,6.3,0.035,1393348.6,1393348.6,10820,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965026,726224.00
08/04/2019 20:30,2,0.297,ACTIVE,212.61,335.44,60.054,1564965004,"201051344001230","174011545737251",26.94,26.30,0,327.32,340.85,8.1,5.9,0.040,1387556.7,1387556.7,10848,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965027,726225.00
08/04/2019 20:30,2,0.314,ACTIVE,212.38,334.24,60.038,1564965004,"201051344000646","174011545737251",27.15,27.50,0,327.32,342.05,8.7,6.5,0.035,1381625.0,1381625.0,10818,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965028,726226.00
08/04/2019 20:30,2,0.316,ACTIVE,212.38,332.73,60.022,1564965004,"201051344000867","174011545737251",26.38,30.50,0,327.32,339.34,8.5,6.3,0.035,1377639.5,1377639.5,10815,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965029,726227.00
08/04/2019 20:30,2,0.307,ACTIVE,212.61,335.74,60.028,1564965004,"201051344000633","174011545737251",26.44,29.00,0,328.22,342.05,8.3,6.1,0.035,1374280.2,1374280.2,10826,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965030,726228.00
08/04/2019 20:30,2,0.324,ACTIVE,212.38,333.93,60.022,1564965004,"201051344000955","174011545737251",26.86,28.00,0,328.22,341.45,8.8,6.6,0.044,1402379.3,1402379.3,10816,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965031,726229.00
08/04/2019 20:30,2,0.305,ACTIVE,212.38,333.63,60.033,1564965004,"201051344000648","174011545737251",26.22,28.50,0,328.22,340.85,8.1,5.9,0.031,1387705.9,1387705.9,10800,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965033,726230.00
08/04/2019 20:30,2,0.289,ACTIVE,212.61,334.24,60.028,1564965004,"201051344000645","174011545737251",25.58,30.30,0,327.92,341.75,7.5,5.3,0.035,1393566.7,1393566.7,10808,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965034,726231.00
08/04/2019 20:30,2,0.297,ACTIVE,212.16,333.33,60.059,1564965004,"201051344000569","174011545737251",27.17,32.00,0,327.62,339.65,8.2,6.0,0.040,1410908.6,1410908.6,10803,0,0,0,L,1122011218,1,120.42,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965035,726232.00
08/04/2019 20:30,2,0.342,ACTIVE,212.38,336.94,60.043,1564965004,"179051228000119","174011545737251",26.26,34.50,0,328.22,344.15,9.1,6.9,0.031,196633.3,196633.3,10903,0,0,0,L,46974696,1,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965036,726233.00
08/04/2019 20:45,2,0.225,ACTIVE,211.93,332.73,60.022,1564965904,"201051344000579","174011545737251",26.04,27.50,0,328.22,339.04,5.9,3.8,0.009,1412425.7,1412425.7,10810,0,0,0,L,1122011218,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965905,726234.00
08/04/2019 20:45,2,0.189,ACTIVE,212.61,333.03,60.012,1564965904,"201051344001025","174011545737251",25.80,26.50,0,329.13,339.95,5.0,2.9,0.009,1397978.6,1397978.6,10803,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965906,726235.00
08/04/2019 20:45,2,0.201,ACTIVE,212.83,334.54,60.017,1564965904,"201051344001093","174011545737251",24.65,26.80,0,329.13,340.25,5.0,2.9,0.000,1379442.5,1379442.5,10834,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965907,726236.00
08/04/2019 20:45,2,0.184,ACTIVE,211.93,332.13,60.043,1564965904,"201051344000458","174011545737251",25.70,29.00,0,328.22,339.04,4.8,2.7,0.009,1392796.0,1392796.0,10801,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965908,726237.00
08/04/2019 20:45,2,0.207,ACTIVE,212.83,333.33,60.017,1564965904,"201051344000890","174011545737251",25.52,26.50,0,328.22,340.55,5.3,3.2,0.004,1394749.3,1394749.3,10807,0,0,0,L,1122011218,1,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965909,726238.00
08/04/2019 20:45,2,0.135,ALERT,211.93,319.51,60.049,1564965904,"201051344000988","174011545737251",17.89,28.50,0,292.76,339.34,2.5,0.5,0.000,1054744.8,1054744.8,10799,0,0,0,L,1122011218,1,120.42,122.01,0002,25,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965911,726239.00
08/04/2019 20:45,2,0.178,ACTIVE,213.29,334.84,59.985,1564965904,"201051344000582","174011545737251",25.86,27.00,0,328.82,340.85,4.7,2.6,0.004,1371722.8,1371722.8,10798,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965912,726240.00
08/04/2019 20:45,2,0.197,ACTIVE,211.93,332.73,59.985,1564965904,"201051344000868","174011545737251",25.60,28.30,0,327.02,338.74,5.1,3.0,0.004,1379759.7,1379759.7,10797,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965913,726241.00
08/04/2019 20:45,2,0.172,ACTIVE,212.38,333.93,60.017,1564965904,"201051344000576","174011545737251",24.77,29.30,0,327.92,339.95,4.3,2.3,0.004,1395543.8,1395543.8,10827,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965914,726242.00
08/04/2019 20:45,2,0.182,ACTIVE,211.93,332.13,60.022,1564965904,"201051344001158","174011545737251",25.49,28.00,0,326.72,339.34,4.7,2.6,0.004,1373073.3,1373073.3,10797,0,0,0,L,1122011218,1,120.42,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965915,726243.00
08/04/2019 20:45,2,0.188,ACTIVE,212.61,334.54,60.017,1564965904,"201051344000917","174011545737251",24.77,27.80,0,327.62,339.65,4.7,2.6,0.000,1389026.3,1389026.3,10834,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965915,726244.00
08/04/2019 20:45,2,0.191,ALERT,212.83,296.36,60.028,1564965904,"201051344000417","174011545737251",17.91,26.50,0,295.16,339.34,3.5,1.4,0.000,1095314.3,1095314.3,10829,0,0,0,L,1122011218,1,121.55,121.33,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965917,726245.00
08/04/2019 20:45,2,0.162,ACTIVE,213.06,334.84,60.017,1564965904,"201051344000685","174011545737251",25.15,26.30,0,328.22,341.15,4.1,2.0,0.004,1394891.3,1394891.3,10814,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965919,726246.00
08/04/2019 20:45,2,0.180,ACTIVE,212.83,334.24,60.022,1564965904,"201051344000651","174011545737251",25.47,27.00,0,328.52,340.85,4.6,2.5,0.000,1389557.2,1389557.2,10806,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965920,726247.00
08/04/2019 20:45,2,0.193,ACTIVE,211.93,332.43,59.990,1564965904,"201051344000594","174011545737251",25.45,27.80,0,326.12,339.04,5.0,2.9,0.004,1399177.1,1399177.1,10806,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965921,726248.00
08/04/2019 20:45,2,0.188,ACTIVE,212.16,333.33,60.001,1564965904,"201051344000469","174011545737251",25.56,28.80,0,326.42,338.74,4.9,2.8,0.009,1379530.4,1379530.4,10816,0,0,0,L,1122011218,1,120.20,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965922,726249.00
08/04/2019 20:45,2,0.227,ACTIVE,213.06,334.84,60.028,1564965904,"201051344000585","174011545737251",26.22,27.00,0,327.32,339.34,6.0,3.9,0.004,1405559.0,1405559.0,10800,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965922,726250.00
08/04/2019 20:45,2,0.180,ACTIVE,212.61,333.93,59.990,1564965904,"201051344000853","174011545737251",24.85,29.50,0,329.73,340.85,4.5,2.5,0.009,1402208.5,1402208.5,10815,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965923,726251.00
08/04/2019 20:45,2,0.182,ACTIVE,213.06,334.84,60.022,1564965904,"201051344001145","174011545737251",25.19,25.80,0,329.43,340.25,4.7,2.6,0.004,1403856.4,1403856.4,10834,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965924,726252.00
08/04/2019 20:45,2,0.189,ACTIVE,212.83,334.54,60.038,1564965904,"201051344000438","174011545737251",25.66,26.50,0,329.43,339.34,5.0,2.9,0.004,1397367.4,1397367.4,10806,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965925,726253.00
08/04/2019 20:45,2,0.219,ACTIVE,212.38,332.73,60.022,1564965904,"201051344001135","174011545737251",26.06,27.00,0,328.22,339.34,5.8,3.7,0.004,1385193.1,1385193.1,10798,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965926,726254.00
08/04/2019 20:45,2,0.217,ACTIVE,212.16,331.83,60.028,1564965904,"201051344000983","174011545737251",25.66,29.50,0,326.72,338.44,5.7,3.5,0.004,1400506.2,1400506.2,10805,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965927,726255.00
08/04/2019 20:45,2,0.207,ACTIVE,212.83,333.63,60.033,1564965904,"201051344001203","174011545737251",25.03,26.80,0,328.52,341.75,5.2,3.1,0.004,1393349.8,1393349.8,10821,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965928,726256.00
08/04/2019 20:45,2,0.197,ACTIVE,212.61,332.73,60.022,1564965904,"201051344001230","174011545737251",23.44,25.80,0,327.92,339.34,4.7,2.6,0.004,1387557.8,1387557.8,10849,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965929,726257.00
08/04/2019 20:45,2,0.062,ALERT,212.16,296.36,60.012,1564965904,"201051344000646","174011545737251",29.82,26.80,0,293.96,339.65,1.9,0.0,0.000,1381626.2,1381626.2,10820,0,0,0,L,1122011218,1,121.78,121.10,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965932,726258.00
08/04/2019 20:45,2,0.090,ALERT,212.16,295.16,60.022,1564965904,"201051344000867","174011545737251",29.68,29.50,0,293.66,339.65,2.7,0.7,0.000,1377640.6,1377640.6,10817,0,0,0,L,1122011218,1,120.88,121.78,0002,25,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965934,726259.00
08/04/2019 20:45,2,0.068,ALERT,212.38,294.56,60.022,1564965904,"201051344000633","174011545737251",29.72,28.50,0,291.85,342.05,2.1,0.1,0.000,1374281.3,1374281.3,10828,0,0,0,L,1122011218,1,121.10,122.23,0002,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965937,726260.00
08/04/2019 20:45,2,0.078,ALERT,212.16,296.36,60.033,1564965904,"201051344000955","174011545737251",29.90,27.00,0,294.86,339.65,2.4,0.4,0.000,1402380.6,1402380.6,10818,0,0,0,L,1122011218,1,121.10,121.55,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965939,726261.00
08/04/2019 20:45,2,0.068,ALERT,212.16,294.56,60.028,1564965904,"201051344000648","174011545737251",29.66,28.00,0,293.06,339.95,2.1,0.1,0.000,1387707.0,1387707.0,10802,0,0,0,L,1122011218,1,120.42,122.23,0002,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965942,726262.00
08/04/2019 20:45,2,0.041,ALERT,212.38,295.16,60.022,1564965904,"201051344000645","174011545737251",29.54,29.80,0,293.66,339.95,1.3,0.0,0.000,1393567.6,1393567.6,10810,0,0,0,L,1122011218,1,120.88,122.23,0002,25,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965944,726263.00
08/04/2019 20:45,2,0.174,ACTIVE,211.93,332.43,60.054,1564965904,"201051344000569","174011545737251",26.50,30.50,0,327.92,338.74,4.7,2.6,0.004,1410909.7,1410909.7,10804,0,0,0,L,1122011218,1,120.20,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965945,726264.00
08/04/2019 20:45,2,0.209,ACTIVE,212.16,335.44,60.043,1564965904,"179051228000119","174011545737251",26.74,33.30,0,328.52,343.25,5.7,3.6,0.000,196634.6,196634.6,10904,0,0,0,L,46974696,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564965946,726265.00
08/04/2019 21:00,2,0.166,ALERT,212.16,296.06,60.017,1564966805,"201051344000579","174011545737251",22.40,26.00,0,294.56,335.44,3.8,1.7,0.000,1412426.4,1412426.4,10811,0,0,0,L,1122011218,1,120.65,121.78,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966807,726266.00
08/04/2019 21:00,2,0.127,ALERT,212.83,296.36,59.985,1564966805,"201051344001025","174011545737251",22.80,25.30,0,294.56,337.24,3.0,0.9,0.000,1397979.0,1397979.0,10804,0,0,0,L,1122011218,1,121.55,121.78,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966809,726267.00
08/04/2019 21:00,2,0.146,ALERT,213.06,296.66,60.012,1564966805,"201051344001093","174011545737251",20.65,25.50,0,294.86,336.34,3.1,1.1,0.000,1379443.0,1379443.0,10835,0,0,0,L,1122011218,1,122.01,121.55,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966810,726268.00
08/04/2019 21:00,2,0.123,ALERT,212.16,295.76,60.012,1564966805,"201051344000458","174011545737251",22.03,27.30,0,294.56,335.44,2.8,0.7,0.000,1392796.4,1392796.4,10802,0,0,0,L,1122011218,1,120.88,122.23,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966812,726269.00
08/04/2019 21:00,2,0.146,ALERT,212.83,297.26,60.012,1564966805,"201051344000890","174011545737251",22.09,25.50,0,295.76,336.64,3.3,1.3,0.000,1394749.8,1394749.8,10808,0,0,0,L,1122011218,1,122.01,121.10,0002,26,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966814,726270.00
08/04/2019 21:00,2,0.084,ACTIVE_NO_POWER,212.16,295.76,60.012,1564966805,"201051344000988","174011545737251",17.26,26.50,0,292.16,319.81,1.5,0.0,0.000,1054744.8,1054744.8,10801,0,0,0,L,1122011218,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966815,726271.00
08/04/2019 21:00,2,0.121,ALERT,213.29,297.87,60.022,1564966805,"201051344000582","174011545737251",22.24,25.80,0,295.76,336.64,2.7,0.7,0.000,1371723.1,1371723.1,10799,0,0,0,L,1122011218,1,122.01,122.01,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966817,726272.00
08/04/2019 21:00,2,0.145,ALERT,212.16,296.36,60.017,1564966805,"201051344000868","174011545737251",21.29,26.30,0,294.26,335.74,3.1,1.1,0.000,1379760.1,1379760.1,10798,0,0,0,L,1122011218,1,120.65,122.46,0002,24,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966819,726273.00
08/04/2019 21:00,2,0.109,ALERT,212.61,296.36,60.043,1564966805,"201051344000576","174011545737251",21.21,27.30,0,293.96,336.04,2.4,0.4,0.000,1395544.1,1395544.1,10828,0,0,0,L,1122011218,1,121.10,122.01,0002,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966821,726274.00
08/04/2019 21:00,2,0.131,ALERT,212.16,295.76,60.012,1564966805,"201051344001158","174011545737251",20.91,26.30,0,293.36,335.14,2.8,0.8,0.000,1373073.7,1373073.7,10798,0,0,0,L,1122011218,1,120.65,122.01,0002,26,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966823,726275.00
08/04/2019 21:00,2,0.131,ALERT,213.06,296.66,59.975,1564966805,"201051344000917","174011545737251",20.59,26.30,0,293.06,336.64,2.8,0.7,0.000,1389026.7,1389026.7,10835,0,0,0,L,1122011218,1,121.78,122.01,0002,23,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966824,726276.00
08/04/2019 21:00,2,0.139,ACTIVE,213.06,296.06,60.022,1564966805,"201051344000417","174011545737251",17.00,25.30,0,294.56,297.87,2.4,0.4,0.000,1095314.5,1095314.5,10831,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966825,726277.00
08/04/2019 21:00,2,0.102,ALERT,213.29,296.96,59.985,1564966805,"201051344000685","174011545737251",20.63,25.30,0,294.26,336.94,2.1,0.1,0.000,1394891.6,1394891.6,10815,0,0,0,L,1122011218,1,122.68,121.55,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966827,726278.00
08/04/2019 21:00,2,0.133,ALERT,213.06,296.06,60.012,1564966805,"201051344000651","174011545737251",19.32,25.80,0,294.26,336.94,2.6,0.6,0.000,1389557.6,1389557.6,10807,0,0,0,L,1122011218,1,122.23,121.55,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966829,726279.00
08/04/2019 21:00,2,0.129,ALERT,212.16,296.66,60.012,1564966805,"201051344000594","174011545737251",22.26,26.30,0,293.36,335.14,2.9,0.9,0.000,1399177.6,1399177.6,10807,0,0,0,L,1122011218,1,120.88,121.78,0002,23,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966831,726280.00
08/04/2019 21:00,2,0.135,ALERT,212.16,295.76,60.022,1564966805,"201051344000469","174011545737251",22.19,26.50,0,292.46,334.84,3.0,1.0,0.000,1379530.8,1379530.8,10817,0,0,0,L,1122011218,1,120.42,122.46,0002,24,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966833,726281.00
08/04/2019 21:00,2,0.166,ALERT,213.06,296.66,60.012,1564966805,"201051344000585","174011545737251",21.95,25.80,0,294.26,337.54,3.7,1.7,0.000,1405559.7,1405559.7,10801,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966835,726282.00
08/04/2019 21:00,2,0.117,ALERT,212.83,295.46,60.054,1564966805,"201051344000853","174011545737251",21.01,27.30,0,293.96,336.34,2.5,0.5,0.000,1402208.8,1402208.8,10816,0,0,0,L,1122011218,1,121.55,122.46,0002,27,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966837,726283.00
08/04/2019 21:00,2,0.127,ALERT,213.29,297.26,60.022,1564966805,"201051344001145","174011545737251",21.19,24.50,0,295.46,336.94,2.8,0.7,0.000,1403856.8,1403856.8,10835,0,0,0,L,1122011218,1,122.01,121.78,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966839,726284.00
08/04/2019 21:00,2,0.135,ALERT,213.06,296.96,60.028,1564966805,"201051344000438","174011545737251",21.47,25.50,0,295.16,336.64,2.9,0.9,0.000,1397367.9,1397367.9,10807,0,0,0,L,1122011218,1,122.23,121.55,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966841,726285.00
08/04/2019 21:00,2,0.162,ALERT,212.61,296.96,60.022,1564966805,"201051344001135","174011545737251",22.60,25.80,0,294.86,335.74,3.7,1.7,0.000,1385193.7,1385193.7,10799,0,0,0,L,1122011218,1,121.78,121.55,0002,25,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966843,726286.00
08/04/2019 21:00,2,0.156,ALERT,212.38,296.36,60.022,1564966805,"201051344000983","174011545737251",21.87,27.30,0,294.26,335.14,3.5,1.5,0.000,1400506.8,1400506.8,10806,0,0,0,L,1122011218,1,120.88,122.01,0002,26,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966845,726287.00
08/04/2019 21:00,2,0.143,ALERT,213.06,296.66,60.012,1564966805,"201051344001203","174011545737251",21.13,25.50,0,294.56,337.84,3.1,1.0,0.000,1393350.3,1393350.3,10822,0,0,0,L,1122011218,1,122.46,121.55,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966846,726288.00
08/04/2019 21:00,2,0.137,ALERT,212.83,297.26,60.033,1564966805,"201051344001230","174011545737251",19.34,24.80,0,294.86,335.14,2.7,0.7,0.000,1387558.2,1387558.2,10850,0,0,0,L,1122011218,1,122.01,121.55,0002,22,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966848,726289.00
