ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 21:00,2,0.145,ALERT,212.38,296.66,60.022,1564966805,"201051344000646","174011545737251",20.02,25.50,0,293.66,335.74,2.9,0.9,0.000,1381626.7,1381626.7,10822,0,0,0,L,1122011218,1,122.01,121.33,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966850,726290.00
08/04/2019 21:00,2,0.141,ALERT,212.38,295.76,60.028,1564966805,"201051344000867","174011545737251",21.83,27.80,0,293.36,336.34,3.1,1.1,0.000,1377641.1,1377641.1,10819,0,0,0,L,1122011218,1,121.33,122.23,0002,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966852,726291.00
08/04/2019 21:00,2,0.127,ALERT,212.83,295.46,60.033,1564966805,"201051344000633","174011545737251",21.79,26.50,0,291.25,337.54,2.9,0.8,0.000,1374281.7,1374281.7,10830,0,0,0,L,1122011218,1,121.33,122.68,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966854,726292.00
08/04/2019 21:00,2,0.145,ALERT,212.61,296.96,60.054,1564966805,"201051344000955","174011545737251",21.43,25.50,0,293.66,335.44,3.2,1.1,0.000,1402381.1,1402381.1,10820,0,0,0,L,1122011218,1,121.33,121.55,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966856,726293.00
08/04/2019 21:00,2,0.131,ALERT,212.61,295.46,60.033,1564966805,"201051344000648","174011545737251",21.77,26.30,0,292.46,335.44,2.9,0.9,0.000,1387707.4,1387707.4,10804,0,0,0,L,1122011218,1,120.65,122.68,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966858,726294.00
08/04/2019 21:00,2,0.111,ALERT,212.61,295.76,60.001,1564966805,"201051344000645","174011545737251",20.73,27.80,0,293.06,336.34,2.4,0.4,0.000,1393567.9,1393567.9,10812,0,0,0,L,1122011218,1,121.33,122.46,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966859,726295.00
08/04/2019 21:00,2,0.129,ALERT,212.38,296.36,60.028,1564966805,"201051344000569","174011545737251",21.85,28.00,0,294.26,335.44,2.9,0.8,0.000,1410910.1,1410910.1,10805,0,0,0,L,1122011218,1,120.42,122.46,0002,25,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966861,726296.00
08/04/2019 21:00,2,0.172,ALERT,212.38,295.46,60.033,1564966805,"179051228000119","174011545737251",21.39,30.80,0,290.65,349.56,3.7,1.7,0.000,196635.2,196635.2,10905,0,0,0,L,46974696,1,120.88,122.91,0000,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564966863,726297.00
08/04/2019 21:15,2,0.096,ALERT,212.38,296.66,60.033,1564967704,"201051344000579","174011545737251",26.78,24.80,0,293.96,298.47,2.6,0.6,0.000,1412426.6,1412426.6,10813,0,0,0,L,1122011218,1,120.88,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1564967707,726298.00
08/04/2019 21:15,2,0.064,ALERT,212.83,296.36,60.006,1564967704,"201051344001025","174011545737251",26.86,24.30,0,293.96,299.37,1.8,0.0,0.000,1397979.1,1397979.1,10806,0,0,0,L,1122011218,1,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1564967708,726299.00
08/04/2019 21:15,2,0.092,ALERT,213.06,296.96,59.996,1564967704,"201051344001093","174011545737251",25.92,24.80,0,294.26,298.47,2.4,0.4,0.000,1379443.1,1379443.1,10837,0,0,0,L,1122011218,1,122.01,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1564967710,726300.00
08/04/2019 21:15,2,0.066,ALERT,212.38,296.36,60.006,1564967704,"201051344000458","174011545737251",26.26,25.80,0,293.36,298.47,1.8,0.0,0.000,1392796.5,1392796.5,10804,0,0,0,L,1122011218,1,120.88,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1564967712,726301.00
08/04/2019 21:15,2,0.094,ALERT,212.83,297.57,59.996,1564967704,"201051344000890","174011545737251",26.66,24.80,0,294.86,299.67,2.6,0.6,0.000,1394750.0,1394750.0,10810,0,0,0,L,1122011218,1,122.23,121.10,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1564967714,726302.00
08/04/2019 21:15,2,0.051,ALERT,212.38,296.06,60.001,1564967704,"201051344000988","174011545737251",17.24,25.00,0,290.95,297.57,0.9,0.0,0.000,1054744.8,1054744.8,10802,0,0,0,L,1122011218,1,120.65,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1564967716,726303.00
08/04/2019 21:15,2,0.059,ALERT,213.29,297.87,60.033,1564967704,"201051344000582","174011545737251",26.44,24.80,0,295.16,299.07,1.6,0.0,0.000,1371723.2,1371723.2,10801,0,0,0,L,1122011218,1,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1564967718,726304.00
08/04/2019 21:15,2,0.082,ALERT,212.38,296.96,60.006,1564967704,"201051344000868","174011545737251",26.20,25.30,0,293.96,298.47,2.2,0.2,0.000,1379760.2,1379760.2,10800,0,0,0,L,1122011218,1,120.88,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564967720,726305.00
08/04/2019 21:15,2,0.051,ALERT,212.83,296.66,60.006,1564967704,"201051344000576","174011545737251",25.74,26.00,0,293.36,297.87,1.4,0.0,0.000,1395544.2,1395544.2,10830,0,0,0,L,1122011218,1,121.10,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1564967722,726306.00
08/04/2019 21:15,2,0.059,ALERT,212.38,296.06,60.001,1564967704,"201051344001158","174011545737251",26.32,24.80,0,292.76,297.26,1.6,0.0,0.000,1373073.7,1373073.7,10800,0,0,0,L,1122011218,1,120.65,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1564967724,726307.00
08/04/2019 21:15,2,0.068,ALERT,213.06,296.36,60.006,1564967704,"201051344000917","174011545737251",26.06,25.00,0,293.06,298.17,1.9,0.0,0.000,1389026.7,1389026.7,10837,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1564967725,726308.00
08/04/2019 21:15,2,0.100,ALERT,213.29,296.36,60.001,1564967704,"201051344000417","174011545737251",16.96,24.50,0,293.96,297.87,1.7,0.0,0.000,1095314.5,1095314.5,10832,0,0,0,L,1122011218,1,121.78,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1564967727,726309.00
08/04/2019 21:15,2,0.035,ALERT,213.29,296.96,60.001,1564967704,"201051344000685","174011545737251",26.38,24.30,0,294.26,298.47,0.9,0.0,0.000,1394891.6,1394891.6,10817,0,0,0,L,1122011218,1,122.68,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1564967729,726310.00
08/04/2019 21:15,2,0.049,ALERT,213.29,296.36,60.006,1564967704,"201051344000651","174011545737251",26.44,24.50,0,293.96,298.17,1.3,0.0,0.000,1389557.6,1389557.6,10809,0,0,0,L,1122011218,1,122.46,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1564967731,726311.00
08/04/2019 21:15,2,0.066,ALERT,212.38,296.96,60.006,1564967704,"201051344000594","174011545737251",26.76,25.30,0,293.06,298.17,1.8,0.0,0.000,1399177.6,1399177.6,10809,0,0,0,L,1122011218,1,120.88,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1564967733,726312.00
08/04/2019 21:15,2,0.066,ALERT,212.61,296.06,59.975,1564967704,"201051344000469","174011545737251",26.02,24.80,0,292.46,297.57,1.8,0.0,0.000,1379530.9,1379530.9,10819,0,0,0,L,1122011218,1,120.42,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1564967735,726313.00
08/04/2019 21:15,2,0.094,ALERT,213.29,297.26,60.017,1564967704,"201051344000585","174011545737251",26.64,24.80,0,293.96,298.47,2.5,0.5,0.000,1405559.9,1405559.9,10803,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1564967737,726314.00
08/04/2019 21:15,2,0.057,ALERT,213.06,296.36,60.012,1564967704,"201051344000853","174011545737251",26.70,25.50,0,293.36,298.17,1.6,0.0,0.000,1402208.8,1402208.8,10818,0,0,0,L,1122011218,1,121.55,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564967739,726315.00
08/04/2019 21:15,2,0.066,ALERT,213.29,297.26,60.012,1564967704,"201051344001145","174011545737251",26.40,23.80,0,294.86,299.67,1.8,0.0,0.000,1403856.8,1403856.8,10837,0,0,0,L,1122011218,1,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1564967740,726316.00
08/04/2019 21:15,2,0.068,ALERT,213.29,297.26,60.006,1564967704,"201051344000438","174011545737251",26.58,24.30,0,294.56,298.77,1.9,0.0,0.000,1397367.9,1397367.9,10809,0,0,0,L,1122011218,1,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1564967742,726317.00
08/04/2019 21:15,2,0.100,ALERT,212.61,296.66,60.006,1564967704,"201051344001135","174011545737251",26.78,24.50,0,294.56,299.07,2.7,0.7,0.000,1385194.0,1385194.0,10801,0,0,0,L,1122011218,1,122.01,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1564967744,726318.00
08/04/2019 21:15,2,0.094,ALERT,212.38,296.36,60.001,1564967704,"201051344000983","174011545737251",26.38,25.80,0,293.66,298.47,2.5,0.5,0.000,1400507.0,1400507.0,10808,0,0,0,L,1122011218,1,121.10,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1564967746,726319.00
08/04/2019 21:15,2,0.076,ALERT,213.06,296.66,60.017,1564967704,"201051344001203","174011545737251",25.41,24.80,0,294.26,300.27,1.9,0.0,0.000,1393350.4,1393350.4,10824,0,0,0,L,1122011218,1,122.46,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1564967748,726320.00
08/04/2019 21:15,2,0.078,ALERT,213.06,296.96,60.012,1564967704,"201051344001230","174011545737251",25.86,23.80,0,294.56,298.77,2.1,0.1,0.000,1387558.2,1387558.2,10852,0,0,0,L,1122011218,1,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564967750,726321.00
08/04/2019 21:15,2,0.064,ALERT,212.61,296.36,60.012,1564967704,"201051344000646","174011545737251",26.12,24.30,0,293.66,298.17,1.7,0.0,0.000,1381626.7,1381626.7,10824,0,0,0,L,1122011218,1,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1564967751,726322.00
08/04/2019 21:15,2,0.080,ALERT,212.61,296.06,60.001,1564967704,"201051344000867","174011545737251",25.84,26.30,0,293.36,298.17,2.1,0.1,0.000,1377641.2,1377641.2,10821,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564967753,726323.00
08/04/2019 21:15,2,0.066,ALERT,213.06,296.06,60.012,1564967704,"201051344000633","174011545737251",26.20,25.30,0,291.55,296.96,1.8,0.0,0.000,1374281.8,1374281.8,10832,0,0,0,L,1122011218,1,121.55,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1564967755,726324.00
08/04/2019 21:15,2,0.078,ALERT,212.61,297.26,60.012,1564967704,"201051344000955","174011545737251",26.38,24.80,0,294.26,298.47,2.1,0.1,0.000,1402381.2,1402381.2,10822,0,0,0,L,1122011218,1,121.55,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564967757,726325.00
08/04/2019 21:15,2,0.070,ALERT,212.83,295.76,60.012,1564967704,"201051344000648","174011545737251",26.38,25.00,0,293.06,297.87,1.9,0.0,0.000,1387707.4,1387707.4,10806,0,0,0,L,1122011218,1,120.65,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1564967759,726326.00
08/04/2019 21:15,2,0.043,ALERT,212.83,296.06,60.012,1564967704,"201051344000645","174011545737251",26.48,26.50,0,293.36,297.57,1.2,0.0,0.000,1393567.9,1393567.9,10814,0,0,0,L,1122011218,1,121.33,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1564967761,726327.00
08/04/2019 21:15,2,0.074,ALERT,212.38,296.96,60.012,1564967704,"201051344000569","174011545737251",26.56,26.30,0,293.96,298.47,2.0,0.0,0.000,1410910.2,1410910.2,10807,0,0,0,L,1122011218,1,120.42,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1564967763,726328.00
08/04/2019 21:15,2,0.107,ALERT,212.61,295.76,60.017,1564967704,"179051228000119","174011545737251",26.04,28.80,0,291.85,296.96,2.9,0.8,0.000,196635.5,196635.5,10907,0,0,0,L,46974696,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564967764,726329.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.36,60.028,1564968604,"201051344000579","174011545737251",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,1412426.6,1412426.6,10815,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1564968606,726330.00
08/04/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1564968604,"201051344001025","174011545737251",0.00,23.50,0,294.56,301.77,0.0,0.0,0.000,1397979.1,1397979.1,10808,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1564968608,726331.00
08/04/2019 21:30,2,0.000,ALERT,213.06,296.96,60.012,1564968604,"201051344001093","174011545737251",0.00,24.00,0,295.16,300.57,0.0,0.0,0.000,1379443.1,1379443.1,10839,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1564968610,726332.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.06,60.017,1564968604,"201051344000458","174011545737251",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,1392796.5,1392796.5,10806,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1564968612,726333.00
08/04/2019 21:30,2,0.000,ALERT,212.83,297.26,60.054,1564968604,"201051344000890","174011545737251",0.00,24.00,0,295.46,302.37,0.0,0.0,0.000,1394750.0,1394750.0,10812,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1564968614,726334.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.06,60.022,1564968604,"201051344000988","174011545737251",0.00,24.30,0,291.85,297.57,0.0,0.0,0.000,1054744.8,1054744.8,10804,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1564968615,726335.00
08/04/2019 21:30,2,0.000,ALERT,213.29,297.57,59.980,1564968604,"201051344000582","174011545737251",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,1371723.2,1371723.2,10803,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1564968617,726336.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.36,60.022,1564968604,"201051344000868","174011545737251",0.00,24.30,0,294.86,298.47,0.0,0.0,0.000,1379760.3,1379760.3,10802,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1564968619,726337.00
08/04/2019 21:30,2,0.000,ALERT,212.61,296.36,59.990,1564968604,"201051344000576","174011545737251",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,1395544.2,1395544.2,10832,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1564968621,726338.00
08/04/2019 21:30,2,0.000,ALERT,212.16,295.46,59.975,1564968604,"201051344001158","174011545737251",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,1373073.7,1373073.7,10802,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1564968623,726339.00
08/04/2019 21:30,2,0.000,ALERT,213.06,296.36,60.028,1564968604,"201051344000917","174011545737251",0.00,24.30,0,293.36,300.27,0.0,0.0,0.000,1389026.7,1389026.7,10839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1564968624,726340.00
08/04/2019 21:30,2,0.000,ALERT,213.29,296.06,60.017,1564968604,"201051344000417","174011545737251",0.00,23.80,0,294.26,300.57,0.0,0.0,0.000,1095314.5,1095314.5,10834,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1564968626,726341.00
08/04/2019 21:30,2,0.000,ALERT,213.51,296.96,60.017,1564968604,"201051344000685","174011545737251",0.00,23.50,0,294.86,301.17,0.0,0.0,0.000,1394891.6,1394891.6,10819,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1564968628,726342.00
08/04/2019 21:30,2,0.000,ALERT,213.29,296.06,60.012,1564968604,"201051344000651","174011545737251",0.00,23.50,0,294.26,300.57,0.0,0.0,0.000,1389557.6,1389557.6,10811,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1564968630,726343.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.66,60.022,1564968604,"201051344000594","174011545737251",0.00,24.30,0,294.26,298.47,0.0,0.0,0.000,1399177.6,1399177.6,10811,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1564968632,726344.00
08/04/2019 21:30,2,0.000,ALERT,212.16,295.76,60.022,1564968604,"201051344000469","174011545737251",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,1379530.9,1379530.9,10821,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1564968634,726345.00
08/04/2019 21:30,2,0.000,ALERT,213.29,296.96,60.022,1564968604,"201051344000585","174011545737251",0.00,23.50,0,294.26,300.87,0.0,0.0,0.000,1405559.9,1405559.9,10805,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1564968636,726346.00
08/04/2019 21:30,2,0.000,ALERT,212.83,295.76,60.028,1564968604,"201051344000853","174011545737251",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,1402208.8,1402208.8,10820,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1564968637,726347.00
08/04/2019 21:30,2,0.000,ALERT,213.29,296.96,60.028,1564968604,"201051344001145","174011545737251",0.00,23.00,0,295.46,302.37,0.0,0.0,0.000,1403856.8,1403856.8,10839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1564968639,726348.00
08/04/2019 21:30,2,0.000,ALERT,213.06,296.96,60.028,1564968604,"201051344000438","174011545737251",0.00,23.50,0,294.86,301.47,0.0,0.0,0.000,1397367.9,1397367.9,10811,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1564968641,726349.00
08/04/2019 21:30,2,0.000,ALERT,212.61,296.66,60.028,1564968604,"201051344001135","174011545737251",0.00,23.80,0,294.86,301.47,0.0,0.0,0.000,1385194.0,1385194.0,10803,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1564968643,726350.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.36,60.022,1564968604,"201051344000983","174011545737251",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,1400507.0,1400507.0,10810,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1564968645,726351.00
08/04/2019 21:30,2,0.000,ALERT,213.06,296.66,60.028,1564968604,"201051344001203","174011545737251",0.00,23.80,0,294.86,302.68,0.0,0.0,0.000,1393350.4,1393350.4,10826,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1564968647,726352.00
08/04/2019 21:30,2,0.000,ALERT,212.83,296.96,60.033,1564968604,"201051344001230","174011545737251",0.00,23.30,0,294.86,301.47,0.0,0.0,0.000,1387558.3,1387558.3,10854,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1564968648,726353.00
08/04/2019 21:30,2,0.000,ALERT,212.61,296.66,60.033,1564968604,"201051344000646","174011545737251",0.00,23.50,0,293.66,300.57,0.0,0.0,0.000,1381626.7,1381626.7,10826,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1564968650,726354.00
08/04/2019 21:30,2,0.000,ALERT,212.38,296.06,60.033,1564968604,"201051344000867","174011545737251",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,1377641.2,1377641.2,10823,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1564968652,726355.00
08/04/2019 21:30,2,0.000,ALERT,212.83,295.46,59.990,1564968604,"201051344000633","174011545737251",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,1374281.8,1374281.8,10834,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1564968654,726356.00
08/04/2019 21:30,2,0.000,ALERT,212.61,296.66,60.028,1564968604,"201051344000955","174011545737251",0.00,23.80,0,294.86,301.17,0.0,0.0,0.000,1402381.2,1402381.2,10824,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1564968656,726357.00
08/04/2019 21:30,2,0.000,ALERT,212.38,295.16,60.028,1564968604,"201051344000648","174011545737251",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,1387707.4,1387707.4,10808,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1564968658,726358.00
08/04/2019 21:30,2,0.000,ALERT,212.61,295.46,60.049,1564968604,"201051344000645","174011545737251",0.00,25.30,0,294.56,297.87,0.0,0.0,0.000,1393567.9,1393567.9,10816,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1564968659,726359.00
08/04/2019 21:30,2,0.000,ALERT,212.16,296.06,59.985,1564968604,"201051344000569","174011545737251",0.00,24.80,0,295.46,298.77,0.0,0.0,0.000,1410910.2,1410910.2,10809,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1564968661,726360.00
08/04/2019 21:30,2,0.000,ALERT,212.38,295.46,59.990,1564968604,"179051228000119","174011545737251",0.00,27.30,0,292.76,297.57,0.0,0.0,0.000,196635.5,196635.5,10909,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564968663,726361.00
08/04/2019 21:45,2,0.000,ALERT,211.93,296.36,60.012,1564969504,"201051344000579","174011545737251",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,1412426.6,1412426.6,10818,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969507,726362.00
08/04/2019 21:45,2,0.000,ALERT,212.38,295.76,60.022,1564969504,"201051344001025","174011545737251",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,1397979.1,1397979.1,10811,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969509,726363.00
08/04/2019 21:45,2,0.000,ALERT,212.61,296.06,60.012,1564969504,"201051344001093","174011545737251",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,1379443.1,1379443.1,10842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969512,726364.00
08/04/2019 21:45,2,0.000,ALERT,211.70,295.76,60.017,1564969504,"201051344000458","174011545737251",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,1392796.5,1392796.5,10809,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969514,726365.00
08/04/2019 21:45,2,0.000,ALERT,212.38,296.66,60.017,1564969504,"201051344000890","174011545737251",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,1394750.0,1394750.0,10815,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969516,726366.00
08/04/2019 21:45,2,0.000,ALERT,211.70,295.76,60.012,1564969504,"201051344000988","174011545737251",0.00,23.30,0,291.55,297.26,0.0,0.0,0.000,1054744.8,1054744.8,10807,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969519,726367.00
08/04/2019 21:45,2,0.000,ALERT,212.83,297.26,60.017,1564969504,"201051344000582","174011545737251",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,1371723.2,1371723.2,10806,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969521,726368.00
08/04/2019 21:45,2,0.000,ALERT,211.70,296.06,60.012,1564969504,"201051344000868","174011545737251",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,1379760.3,1379760.3,10805,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969524,726369.00
08/04/2019 21:45,2,0.000,ALERT,212.38,295.76,59.980,1564969504,"201051344000576","174011545737251",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,1395544.2,1395544.2,10834,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969526,726370.00
08/04/2019 21:45,2,0.000,ALERT,211.70,295.16,60.012,1564969504,"201051344001158","174011545737251",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,1373073.7,1373073.7,10804,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969528,726371.00
08/04/2019 21:45,2,0.000,ALERT,212.61,295.76,60.006,1564969504,"201051344000917","174011545737251",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,1389026.7,1389026.7,10841,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969530,726372.00
08/04/2019 21:45,2,0.000,ALERT,212.61,295.46,60.012,1564969504,"201051344000417","174011545737251",0.00,23.00,0,294.26,297.57,0.0,0.0,0.000,1095314.5,1095314.5,10836,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969532,726373.00
08/04/2019 21:45,2,0.000,ALERT,212.83,296.36,60.017,1564969504,"201051344000685","174011545737251",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1394891.6,1394891.6,10821,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969534,726374.00
08/04/2019 21:45,2,0.000,ALERT,212.61,295.46,60.012,1564969504,"201051344000651","174011545737251",0.00,22.50,0,294.26,297.57,0.0,0.0,0.000,1389557.6,1389557.6,10813,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969536,726375.00
08/04/2019 21:45,2,0.000,ALERT,211.70,296.36,60.006,1564969504,"201051344000594","174011545737251",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,1399177.6,1399177.6,10813,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969538,726376.00
08/04/2019 21:45,2,0.000,ALERT,211.93,295.16,60.012,1564969504,"201051344000469","174011545737251",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,1379530.9,1379530.9,10823,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969539,726377.00
08/04/2019 21:45,2,0.000,ALERT,212.61,296.36,60.006,1564969504,"201051344000585","174011545737251",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,1405559.9,1405559.9,10807,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969541,726378.00
08/04/2019 21:45,2,0.000,ALERT,212.38,295.46,60.017,1564969504,"201051344000853","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1402208.8,1402208.8,10822,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969543,726379.00
08/04/2019 21:45,2,0.000,ALERT,212.83,296.96,60.006,1564969504,"201051344001145","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1403856.8,1403856.8,10841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969545,726380.00
08/04/2019 21:45,2,0.000,ALERT,212.61,296.66,60.012,1564969504,"201051344000438","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1397367.9,1397367.9,10813,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969547,726381.00
08/04/2019 21:45,2,0.000,ALERT,212.16,296.36,60.006,1564969504,"201051344001135","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1385194.0,1385194.0,10805,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969548,726382.00
08/04/2019 21:45,2,0.000,ALERT,211.93,296.06,60.017,1564969504,"201051344000983","174011545737251",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,1400507.0,1400507.0,10812,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969550,726383.00
08/04/2019 21:45,2,0.000,ALERT,212.61,296.06,60.012,1564969504,"201051344001203","174011545737251",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,1393350.4,1393350.4,10828,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969552,726384.00
08/04/2019 21:45,2,0.000,ALERT,212.61,296.66,60.028,1564969504,"201051344001230","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1387558.3,1387558.3,10856,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969554,726385.00
08/04/2019 21:45,2,0.000,ALERT,211.93,296.06,60.006,1564969504,"201051344000646","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1381626.7,1381626.7,10828,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969556,726386.00
08/04/2019 21:45,2,0.000,ALERT,212.16,295.46,60.012,1564969504,"201051344000867","174011545737251",0.00,24.30,0,293.96,298.17,0.0,0.0,0.000,1377641.2,1377641.2,10825,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969558,726387.00
08/04/2019 21:45,2,0.000,ALERT,212.38,295.16,60.012,1564969504,"201051344000633","174011545737251",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,1374281.8,1374281.8,10836,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969560,726388.00
08/04/2019 21:45,2,0.000,ALERT,212.16,296.36,60.017,1564969504,"201051344000955","174011545737251",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1402381.2,1402381.2,10826,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969561,726389.00
08/04/2019 21:45,2,0.000,ALERT,211.93,295.16,60.017,1564969504,"201051344000648","174011545737251",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,1387707.4,1387707.4,10810,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969563,726390.00
08/04/2019 21:45,2,0.000,ALERT,212.38,295.76,60.049,1564969504,"201051344000645","174011545737251",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,1393567.9,1393567.9,10818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564969565,726391.00
08/04/2019 21:45,2,0.000,ALERT,211.93,296.36,60.033,1564969504,"201051344000569","174011545737251",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,1410910.2,1410910.2,10811,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564969567,726392.00
08/04/2019 21:45,2,0.000,ALERT,212.16,295.16,60.017,1564969504,"179051228000119","174011545737251",0.00,26.00,0,292.16,296.96,0.0,0.0,0.000,196635.5,196635.5,10911,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564969569,726393.00
08/04/2019 22:00,2,0.000,ALERT,212.16,296.96,60.022,1564970404,"201051344000579","174011545737251",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1412426.6,1412426.6,10820,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970406,726394.00
08/04/2019 22:00,2,0.000,ALERT,212.83,296.06,60.038,1564970404,"201051344001025","174011545737251",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1397979.1,1397979.1,10813,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970408,726395.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.66,60.033,1564970404,"201051344001093","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1379443.1,1379443.1,10844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970410,726396.00
08/04/2019 22:00,2,0.000,ALERT,211.93,295.76,60.028,1564970404,"201051344000458","174011545737251",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,1392796.5,1392796.5,10811,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970412,726397.00
08/04/2019 22:00,2,0.000,ALERT,212.83,296.66,60.022,1564970404,"201051344000890","174011545737251",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,1394750.0,1394750.0,10817,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970413,726398.00
08/04/2019 22:00,2,0.000,ALERT,211.93,295.76,60.070,1564970404,"201051344000988","174011545737251",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,1054744.8,1054744.8,10809,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970415,726399.00
08/04/2019 22:00,2,0.000,ALERT,213.29,297.57,60.049,1564970404,"201051344000582","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1371723.2,1371723.2,10808,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970417,726400.00
08/04/2019 22:00,2,0.000,ALERT,211.93,296.36,60.038,1564970404,"201051344000868","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1379760.3,1379760.3,10807,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970419,726401.00
08/04/2019 22:00,2,0.000,ALERT,212.61,296.36,60.028,1564970404,"201051344000576","174011545737251",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,1395544.2,1395544.2,10836,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970421,726402.00
08/04/2019 22:00,2,0.000,ALERT,211.93,295.76,60.028,1564970404,"201051344001158","174011545737251",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,1373073.7,1373073.7,10806,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970423,726403.00
08/04/2019 22:00,2,0.000,ALERT,212.83,296.36,60.043,1564970404,"201051344000917","174011545737251",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,1389026.7,1389026.7,10843,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970425,726404.00
08/04/2019 22:00,2,0.000,ALERT,212.83,296.06,60.022,1564970404,"201051344000417","174011545737251",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,1095314.5,1095314.5,10838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970426,726405.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.66,60.028,1564970404,"201051344000685","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1394891.6,1394891.6,10823,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970428,726406.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.06,60.022,1564970404,"201051344000651","174011545737251",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,1389557.6,1389557.6,10815,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970430,726407.00
08/04/2019 22:00,2,0.000,ALERT,211.93,296.66,60.028,1564970404,"201051344000594","174011545737251",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,1399177.6,1399177.6,10815,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970432,726408.00
08/04/2019 22:00,2,0.000,ALERT,212.16,295.76,60.017,1564970404,"201051344000469","174011545737251",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,1379530.9,1379530.9,10825,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970434,726409.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.96,60.022,1564970404,"201051344000585","174011545737251",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1405559.9,1405559.9,10809,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970436,726410.00
08/04/2019 22:00,2,0.000,ALERT,212.61,295.76,60.022,1564970404,"201051344000853","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1402208.8,1402208.8,10824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970438,726411.00
08/04/2019 22:00,2,0.000,ALERT,213.29,296.96,60.017,1564970404,"201051344001145","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1403856.8,1403856.8,10843,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970439,726412.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.96,60.022,1564970404,"201051344000438","174011545737251",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,1397367.9,1397367.9,10815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970441,726413.00
08/04/2019 22:00,2,0.000,ALERT,212.61,296.66,59.990,1564970404,"201051344001135","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1385194.0,1385194.0,10807,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970443,726414.00
08/04/2019 22:00,2,0.000,ALERT,212.16,296.36,60.022,1564970404,"201051344000983","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1400507.0,1400507.0,10814,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970445,726415.00
08/04/2019 22:00,2,0.000,ALERT,213.06,296.96,60.017,1564970404,"201051344001203","174011545737251",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,1393350.4,1393350.4,10830,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970447,726416.00
08/04/2019 22:00,2,0.000,ALERT,212.83,297.26,60.017,1564970404,"201051344001230","174011545737251",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,1387558.3,1387558.3,10858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970449,726417.00
08/04/2019 22:00,2,0.000,ALERT,212.38,296.36,60.028,1564970404,"201051344000646","174011545737251",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,1381626.7,1381626.7,10830,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970450,726418.00
08/04/2019 22:00,2,0.000,ALERT,212.38,295.76,60.022,1564970404,"201051344000867","174011545737251",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,1377641.2,1377641.2,10827,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970452,726419.00
08/04/2019 22:00,2,0.000,ALERT,212.61,295.46,60.001,1564970404,"201051344000633","174011545737251",0.00,22.50,0,291.55,296.96,0.0,0.0,0.000,1374281.8,1374281.8,10838,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970454,726420.00
08/04/2019 22:00,2,0.000,ALERT,212.61,296.66,60.022,1564970404,"201051344000955","174011545737251",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,1402381.2,1402381.2,10828,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970456,726421.00
08/04/2019 22:00,2,0.000,ALERT,212.38,295.16,60.028,1564970404,"201051344000648","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1387707.4,1387707.4,10812,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970458,726422.00
08/04/2019 22:00,2,0.000,ALERT,212.38,295.76,60.028,1564970404,"201051344000645","174011545737251",0.00,23.30,0,293.96,297.26,0.0,0.0,0.000,1393567.9,1393567.9,10820,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564970460,726423.00
08/04/2019 22:00,2,0.000,ALERT,212.16,296.66,60.022,1564970404,"201051344000569","174011545737251",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1410910.2,1410910.2,10813,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564970462,726424.00
08/04/2019 22:00,2,0.000,ALERT,212.38,295.46,60.049,1564970404,"179051228000119","174011545737251",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,196635.5,196635.5,10913,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564970463,726425.00
08/04/2019 22:15,2,0.000,ALERT,211.70,296.66,60.006,1564971305,"201051344000579","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1412426.6,1412426.6,10822,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971307,726426.00
08/04/2019 22:15,2,0.000,ALERT,211.93,295.76,60.001,1564971305,"201051344001025","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,1397979.1,1397979.1,10815,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564971309,726427.00
08/04/2019 22:15,2,0.000,ALERT,212.16,296.36,59.996,1564971305,"201051344001093","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1379443.1,1379443.1,10846,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564971310,726428.00
08/04/2019 22:15,2,0.000,ALERT,211.70,296.06,60.006,1564971305,"201051344000458","174011545737251",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,1392796.5,1392796.5,10813,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971312,726429.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.36,60.001,1564971305,"201051344000890","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1394750.0,1394750.0,10819,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971314,726430.00
08/04/2019 22:15,2,0.000,ALERT,211.70,296.06,60.001,1564971305,"201051344000988","174011545737251",0.00,22.00,0,291.25,297.26,0.0,0.0,0.000,1054744.8,1054744.8,10811,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971316,726431.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.96,60.006,1564971305,"201051344000582","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1371723.2,1371723.2,10810,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971318,726432.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.66,60.001,1564971305,"201051344000868","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1379760.3,1379760.3,10809,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971319,726433.00
