ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 22:15,2,0.000,ALERT,212.38,296.66,60.022,1564971305,"201051344000576","174011545737251",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,1395544.2,1395544.2,10838,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971321,726434.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.06,60.001,1564971305,"201051344001158","174011545737251",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,1373073.7,1373073.7,10808,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971323,726435.00
08/04/2019 22:15,2,0.000,ALERT,212.16,295.76,60.001,1564971305,"201051344000917","174011545737251",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,1389026.7,1389026.7,10845,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564971325,726436.00
08/04/2019 22:15,2,0.000,ALERT,212.38,295.76,60.006,1564971305,"201051344000417","174011545737251",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,1095314.5,1095314.5,10840,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971327,726437.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.06,59.964,1564971305,"201051344000685","174011545737251",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,1394891.6,1394891.6,10825,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971329,726438.00
08/04/2019 22:15,2,0.000,ALERT,212.38,295.46,60.017,1564971305,"201051344000651","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1389557.6,1389557.6,10817,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971331,726439.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.96,60.001,1564971305,"201051344000594","174011545737251",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,1399177.6,1399177.6,10817,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971333,726440.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.06,60.006,1564971305,"201051344000469","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1379530.9,1379530.9,10827,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564971335,726441.00
08/04/2019 22:15,2,0.000,ALERT,212.16,296.36,59.964,1564971305,"201051344000585","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1405559.9,1405559.9,10811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971336,726442.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.06,60.012,1564971305,"201051344000853","174011545737251",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,1402208.8,1402208.8,10826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971338,726443.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.66,60.001,1564971305,"201051344001145","174011545737251",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,1403856.8,1403856.8,10845,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971340,726444.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.36,60.006,1564971305,"201051344000438","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1397367.9,1397367.9,10817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971342,726445.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.06,60.001,1564971305,"201051344001135","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1385194.0,1385194.0,10809,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971344,726446.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.66,60.006,1564971305,"201051344000983","174011545737251",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,1400507.0,1400507.0,10816,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564971346,726447.00
08/04/2019 22:15,2,0.000,ALERT,212.16,296.06,60.028,1564971305,"201051344001203","174011545737251",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,1393350.4,1393350.4,10832,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971347,726448.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.36,60.033,1564971305,"201051344001230","174011545737251",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,1387558.3,1387558.3,10860,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971349,726449.00
08/04/2019 22:15,2,0.000,ALERT,211.70,295.76,59.996,1564971305,"201051344000646","174011545737251",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,1381626.7,1381626.7,10832,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971351,726450.00
08/04/2019 22:15,2,0.000,ALERT,212.16,296.06,59.996,1564971305,"201051344000867","174011545737251",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,1377641.2,1377641.2,10829,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971353,726451.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.06,60.001,1564971305,"201051344000633","174011545737251",0.00,22.00,0,291.85,296.96,0.0,0.0,0.000,1374281.8,1374281.8,10840,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971355,726452.00
08/04/2019 22:15,2,0.000,ALERT,211.70,296.06,60.001,1564971305,"201051344000955","174011545737251",0.00,22.00,0,294.86,298.17,0.0,0.0,0.000,1402381.2,1402381.2,10830,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971357,726453.00
08/04/2019 22:15,2,0.000,ALERT,212.16,295.76,60.006,1564971305,"201051344000648","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1387707.4,1387707.4,10814,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971358,726454.00
08/04/2019 22:15,2,0.000,ALERT,212.38,296.06,60.001,1564971305,"201051344000645","174011545737251",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,1393567.9,1393567.9,10822,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971360,726455.00
08/04/2019 22:15,2,0.000,ALERT,211.93,296.96,60.001,1564971305,"201051344000569","174011545737251",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1410910.2,1410910.2,10815,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564971362,726456.00
08/04/2019 22:15,2,0.000,ALERT,212.16,295.76,60.001,1564971305,"179051228000119","174011545737251",0.00,24.00,0,292.16,296.96,0.0,0.0,0.000,196635.5,196635.5,10915,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564971364,726457.00
08/04/2019 22:30,2,0.000,ALERT,212.16,296.66,59.990,1564972205,"201051344000579","174011545737251",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,1412426.6,1412426.6,10824,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972207,726458.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.66,59.985,1564972205,"201051344001025","174011545737251",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1397979.1,1397979.1,10817,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972208,726459.00
08/04/2019 22:30,2,0.000,ALERT,212.83,297.26,60.001,1564972205,"201051344001093","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1379443.1,1379443.1,10848,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972210,726460.00
08/04/2019 22:30,2,0.000,ALERT,212.16,296.36,60.006,1564972205,"201051344000458","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1392796.5,1392796.5,10815,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972212,726461.00
08/04/2019 22:30,2,0.000,ALERT,212.61,297.57,60.006,1564972205,"201051344000890","174011545737251",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,1394750.0,1394750.0,10821,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972214,726462.00
08/04/2019 22:30,2,0.000,ALERT,212.16,296.06,59.959,1564972205,"201051344000988","174011545737251",0.00,21.80,0,291.85,297.57,0.0,0.0,0.000,1054744.8,1054744.8,10813,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972216,726463.00
08/04/2019 22:30,2,0.000,ALERT,213.29,297.87,60.006,1564972205,"201051344000582","174011545737251",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,1371723.2,1371723.2,10812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972218,726464.00
08/04/2019 22:30,2,0.000,ALERT,212.16,296.66,60.006,1564972205,"201051344000868","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1379760.3,1379760.3,10811,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972219,726465.00
08/04/2019 22:30,2,0.000,ALERT,212.61,296.36,60.001,1564972205,"201051344000576","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1395544.2,1395544.2,10840,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972221,726466.00
08/04/2019 22:30,2,0.000,ALERT,212.38,296.06,60.001,1564972205,"201051344001158","174011545737251",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,1373073.7,1373073.7,10810,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972223,726467.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.66,60.001,1564972205,"201051344000917","174011545737251",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,1389026.7,1389026.7,10847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972225,726468.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.36,60.012,1564972205,"201051344000417","174011545737251",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,1095314.5,1095314.5,10842,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972227,726469.00
08/04/2019 22:30,2,0.000,ALERT,213.06,296.66,60.054,1564972205,"201051344000685","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1394891.6,1394891.6,10827,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972229,726470.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.36,60.028,1564972205,"201051344000651","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1389557.6,1389557.6,10819,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972231,726471.00
08/04/2019 22:30,2,0.000,ALERT,212.16,296.66,60.012,1564972205,"201051344000594","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1399177.6,1399177.6,10819,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972233,726472.00
08/04/2019 22:30,2,0.000,ALERT,212.38,295.76,60.006,1564972205,"201051344000469","174011545737251",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1379530.9,1379530.9,10829,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972235,726473.00
08/04/2019 22:30,2,0.000,ALERT,213.06,297.26,60.012,1564972205,"201051344000585","174011545737251",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,1405559.9,1405559.9,10813,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972237,726474.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.06,60.022,1564972205,"201051344000853","174011545737251",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,1402208.8,1402208.8,10828,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972239,726475.00
08/04/2019 22:30,2,0.000,ALERT,213.29,297.57,60.006,1564972205,"201051344001145","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1403856.8,1403856.8,10847,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972241,726476.00
08/04/2019 22:30,2,0.000,ALERT,213.06,297.26,60.012,1564972205,"201051344000438","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1397367.9,1397367.9,10819,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972242,726477.00
08/04/2019 22:30,2,0.000,ALERT,212.61,297.26,60.001,1564972205,"201051344001135","174011545737251",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,1385194.0,1385194.0,10811,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972244,726478.00
08/04/2019 22:30,2,0.000,ALERT,212.38,296.36,59.969,1564972205,"201051344000983","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1400507.0,1400507.0,10818,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972246,726479.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.96,60.006,1564972205,"201051344001203","174011545737251",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,1393350.4,1393350.4,10834,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972248,726480.00
08/04/2019 22:30,2,0.000,ALERT,212.61,297.57,60.006,1564972205,"201051344001230","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1387558.3,1387558.3,10862,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972250,726481.00
08/04/2019 22:30,2,0.000,ALERT,212.38,296.96,60.038,1564972205,"201051344000646","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1381626.7,1381626.7,10834,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972251,726482.00
08/04/2019 22:30,2,0.000,ALERT,212.61,296.06,60.001,1564972205,"201051344000867","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1377641.2,1377641.2,10831,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972253,726483.00
08/04/2019 22:30,2,0.000,ALERT,212.83,295.46,60.012,1564972205,"201051344000633","174011545737251",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,1374281.8,1374281.8,10842,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972255,726484.00
08/04/2019 22:30,2,0.000,ALERT,212.38,297.26,60.022,1564972205,"201051344000955","174011545737251",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,1402381.2,1402381.2,10832,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564972257,726485.00
08/04/2019 22:30,2,0.000,ALERT,212.61,295.76,60.017,1564972205,"201051344000648","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1387707.4,1387707.4,10816,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972259,726486.00
08/04/2019 22:30,2,0.000,ALERT,212.83,296.06,60.038,1564972205,"201051344000645","174011545737251",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,1393567.9,1393567.9,10824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972261,726487.00
08/04/2019 22:30,2,0.000,ALERT,212.38,296.36,60.012,1564972205,"201051344000569","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1410910.2,1410910.2,10817,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564972262,726488.00
08/04/2019 22:30,2,0.000,ALERT,212.61,295.46,60.006,1564972205,"179051228000119","174011545737251",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,196635.5,196635.5,10917,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564972264,726489.00
08/04/2019 22:45,2,0.000,ALERT,212.61,297.26,60.033,1564973104,"201051344000579","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1412426.6,1412426.6,10826,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973107,726490.00
08/04/2019 22:45,2,0.000,ALERT,212.83,296.66,60.038,1564973104,"201051344001025","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1397979.1,1397979.1,10819,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973108,726491.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1564973104,"201051344001093","174011545737251",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,1379443.1,1379443.1,10850,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973110,726492.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.96,60.038,1564973104,"201051344000458","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1392796.5,1392796.5,10817,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973112,726493.00
08/04/2019 22:45,2,0.000,ALERT,212.83,297.57,60.043,1564973104,"201051344000890","174011545737251",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,1394750.0,1394750.0,10823,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973114,726494.00
08/04/2019 22:45,2,0.000,ALERT,212.38,296.66,60.043,1564973104,"201051344000988","174011545737251",0.00,21.30,0,291.85,298.17,0.0,0.0,0.000,1054744.8,1054744.8,10815,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973116,726495.00
08/04/2019 22:45,2,0.000,ALERT,213.51,297.87,60.006,1564973104,"201051344000582","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1371723.2,1371723.2,10814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973117,726496.00
08/04/2019 22:45,2,0.000,ALERT,212.61,297.26,60.028,1564973104,"201051344000868","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1379760.3,1379760.3,10813,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973119,726497.00
08/04/2019 22:45,2,0.000,ALERT,213.06,297.26,60.038,1564973104,"201051344000576","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1395544.2,1395544.2,10842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973121,726498.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.36,60.038,1564973104,"201051344001158","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1373073.7,1373073.7,10812,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973123,726499.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.36,60.038,1564973104,"201051344000917","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,1389026.7,1389026.7,10849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973125,726500.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.36,60.033,1564973104,"201051344000417","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1095314.5,1095314.5,10844,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973127,726501.00
08/04/2019 22:45,2,0.000,ALERT,213.29,296.96,60.028,1564973104,"201051344000685","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1394891.6,1394891.6,10829,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973128,726502.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.36,60.033,1564973104,"201051344000651","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1389557.6,1389557.6,10821,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973130,726503.00
08/04/2019 22:45,2,0.000,ALERT,212.38,297.26,60.038,1564973104,"201051344000594","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1399177.6,1399177.6,10821,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973132,726504.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.66,60.033,1564973104,"201051344000469","174011545737251",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1379530.9,1379530.9,10831,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973134,726505.00
08/04/2019 22:45,2,0.000,ALERT,213.06,297.26,60.038,1564973104,"201051344000585","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1405559.9,1405559.9,10815,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973136,726506.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.66,60.033,1564973104,"201051344000853","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1402208.8,1402208.8,10830,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973138,726507.00
08/04/2019 22:45,2,0.000,ALERT,213.29,297.26,60.033,1564973104,"201051344001145","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1403856.8,1403856.8,10849,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973140,726508.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.96,60.070,1564973104,"201051344000438","174011545737251",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,1397367.9,1397367.9,10821,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973142,726509.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.96,60.028,1564973104,"201051344001135","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1385194.0,1385194.0,10813,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973143,726510.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.96,60.059,1564973104,"201051344000983","174011545737251",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1400507.0,1400507.0,10820,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973145,726511.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.96,60.022,1564973104,"201051344001203","174011545737251",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,1393350.4,1393350.4,10836,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973147,726512.00
08/04/2019 22:45,2,0.000,ALERT,212.83,297.26,60.017,1564973104,"201051344001230","174011545737251",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,1387558.3,1387558.3,10864,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973149,726513.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.66,60.043,1564973104,"201051344000646","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1381626.7,1381626.7,10836,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973151,726514.00
08/04/2019 22:45,2,0.000,ALERT,212.83,296.66,60.038,1564973104,"201051344000867","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1377641.2,1377641.2,10833,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973152,726515.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.06,60.038,1564973104,"201051344000633","174011545737251",0.00,21.30,0,292.16,297.57,0.0,0.0,0.000,1374281.8,1374281.8,10844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973154,726516.00
08/04/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1564973104,"201051344000955","174011545737251",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,1402381.2,1402381.2,10834,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564973156,726517.00
08/04/2019 22:45,2,0.000,ALERT,212.83,296.06,59.990,1564973104,"201051344000648","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,1387707.4,1387707.4,10818,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973158,726518.00
08/04/2019 22:45,2,0.000,ALERT,213.06,296.66,60.022,1564973104,"201051344000645","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1393567.9,1393567.9,10826,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973160,726519.00
08/04/2019 22:45,2,0.000,ALERT,212.61,297.26,60.054,1564973104,"201051344000569","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1410910.2,1410910.2,10819,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564973161,726520.00
08/04/2019 22:45,2,0.000,ALERT,212.83,296.36,60.033,1564973104,"179051228000119","174011545737251",0.00,23.00,0,292.46,297.57,0.0,0.0,0.000,196635.5,196635.5,10919,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564973163,726521.00
08/04/2019 23:00,2,0.000,ALERT,212.38,297.26,60.022,1564974004,"201051344000579","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1412426.6,1412426.6,10828,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974006,726522.00
08/04/2019 23:00,2,0.000,ALERT,212.61,295.76,60.022,1564974004,"201051344001025","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1397979.1,1397979.1,10821,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974008,726523.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.36,60.017,1564974004,"201051344001093","174011545737251",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,1379443.1,1379443.1,10852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974010,726524.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.96,60.012,1564974004,"201051344000458","174011545737251",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,1392796.5,1392796.5,10819,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974011,726525.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.96,60.028,1564974004,"201051344000890","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1394750.0,1394750.0,10825,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974013,726526.00
08/04/2019 23:00,2,0.000,ALERT,212.16,296.66,60.022,1564974004,"201051344000988","174011545737251",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,1054744.8,1054744.8,10817,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974015,726527.00
08/04/2019 23:00,2,0.000,ALERT,213.06,297.26,60.049,1564974004,"201051344000582","174011545737251",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,1371723.2,1371723.2,10816,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974017,726528.00
08/04/2019 23:00,2,0.000,ALERT,212.38,297.57,60.022,1564974004,"201051344000868","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1379760.3,1379760.3,10815,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974019,726529.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.96,60.033,1564974004,"201051344000576","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1395544.2,1395544.2,10844,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974021,726530.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.36,60.017,1564974004,"201051344001158","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1373073.7,1373073.7,10814,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974022,726531.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.06,59.990,1564974004,"201051344000917","174011545737251",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,1389026.7,1389026.7,10851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974024,726532.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.06,60.001,1564974004,"201051344000417","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1095314.5,1095314.5,10846,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974026,726533.00
08/04/2019 23:00,2,0.000,ALERT,213.06,296.66,60.012,1564974004,"201051344000685","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1394891.6,1394891.6,10831,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974028,726534.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.06,60.001,1564974004,"201051344000651","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1389557.6,1389557.6,10823,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974030,726535.00
08/04/2019 23:00,2,0.000,ALERT,212.38,297.57,60.049,1564974004,"201051344000594","174011545737251",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,1399177.6,1399177.6,10823,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974032,726536.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.66,59.985,1564974004,"201051344000469","174011545737251",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,1379530.9,1379530.9,10833,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974034,726537.00
08/04/2019 23:00,2,0.000,ALERT,213.06,296.66,60.001,1564974004,"201051344000585","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1405559.9,1405559.9,10817,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974036,726538.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.66,59.990,1564974004,"201051344000853","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1402208.8,1402208.8,10832,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974037,726539.00
08/04/2019 23:00,2,0.000,ALERT,213.06,297.57,60.001,1564974004,"201051344001145","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1403856.8,1403856.8,10851,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974039,726540.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.66,59.980,1564974004,"201051344000438","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1397367.9,1397367.9,10823,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974041,726541.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.66,59.985,1564974004,"201051344001135","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1385194.0,1385194.0,10815,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974043,726542.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.96,59.985,1564974004,"201051344000983","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1400507.0,1400507.0,10822,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974045,726543.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.36,59.964,1564974004,"201051344001203","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1393350.4,1393350.4,10838,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974047,726544.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.96,59.985,1564974004,"201051344001230","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1387558.3,1387558.3,10866,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974048,726545.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.36,59.985,1564974004,"201051344000646","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1381626.7,1381626.7,10838,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974050,726546.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.36,59.985,1564974004,"201051344000867","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1377641.2,1377641.2,10835,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974052,726547.00
08/04/2019 23:00,2,0.000,ALERT,213.06,296.36,59.990,1564974004,"201051344000633","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,1374281.8,1374281.8,10846,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974054,726548.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.36,59.990,1564974004,"201051344000955","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1402381.2,1402381.2,10836,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974056,726549.00
08/04/2019 23:00,2,0.000,ALERT,212.61,296.06,60.017,1564974004,"201051344000648","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1387707.4,1387707.4,10820,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974058,726550.00
08/04/2019 23:00,2,0.000,ALERT,212.83,296.36,59.985,1564974004,"201051344000645","174011545737251",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,1393567.9,1393567.9,10828,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974060,726551.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.96,59.943,1564974004,"201051344000569","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1410910.2,1410910.2,10821,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974061,726552.00
08/04/2019 23:00,2,0.000,ALERT,212.38,296.06,59.980,1564974004,"179051228000119","174011545737251",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,196635.5,196635.5,10921,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564974063,726553.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.96,60.012,1564974904,"201051344000579","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1412426.6,1412426.6,10830,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974907,726554.00
08/04/2019 23:15,2,0.000,ALERT,212.61,295.46,59.969,1564974904,"201051344001025","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1397979.1,1397979.1,10823,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974908,726555.00
08/04/2019 23:15,2,0.000,ALERT,212.83,296.06,60.012,1564974904,"201051344001093","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1379443.1,1379443.1,10854,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974910,726556.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.66,60.001,1564974904,"201051344000458","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1392796.5,1392796.5,10821,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974912,726557.00
08/04/2019 23:15,2,0.000,ALERT,212.61,296.36,59.980,1564974904,"201051344000890","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1394750.0,1394750.0,10827,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974914,726558.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.06,60.043,1564974904,"201051344000988","174011545737251",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,1054744.8,1054744.8,10819,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974916,726559.00
08/04/2019 23:15,2,0.000,ALERT,213.06,296.96,59.990,1564974904,"201051344000582","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1371723.2,1371723.2,10818,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974918,726560.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.96,60.017,1564974904,"201051344000868","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1379760.3,1379760.3,10817,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974919,726561.00
08/04/2019 23:15,2,0.000,ALERT,212.61,296.36,60.017,1564974904,"201051344000576","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1395544.2,1395544.2,10846,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974921,726562.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.06,60.012,1564974904,"201051344001158","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1373073.7,1373073.7,10816,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974923,726563.00
08/04/2019 23:15,2,0.000,ALERT,212.83,295.76,60.006,1564974904,"201051344000917","174011545737251",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1389026.7,1389026.7,10853,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974925,726564.00
08/04/2019 23:15,2,0.000,ALERT,212.83,295.46,60.012,1564974904,"201051344000417","174011545737251",0.00,20.70,0,293.96,297.26,0.0,0.0,0.000,1095314.5,1095314.5,10848,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974927,726565.00
08/04/2019 23:15,2,0.000,ALERT,213.06,296.06,60.006,1564974904,"201051344000685","174011545737251",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,1394891.6,1394891.6,10833,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974929,726566.00
08/04/2019 23:15,2,0.000,ALERT,212.83,295.16,60.012,1564974904,"201051344000651","174011545737251",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,1389557.6,1389557.6,10825,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974931,726567.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.66,60.022,1564974904,"201051344000594","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1399177.6,1399177.6,10825,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974933,726568.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.06,60.017,1564974904,"201051344000469","174011545737251",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,1379530.9,1379530.9,10835,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974935,726569.00
08/04/2019 23:15,2,0.000,ALERT,212.83,295.76,60.012,1564974904,"201051344000585","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1405559.9,1405559.9,10819,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974937,726570.00
08/04/2019 23:15,2,0.000,ALERT,212.83,296.06,60.017,1564974904,"201051344000853","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1402208.8,1402208.8,10834,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974939,726571.00
08/04/2019 23:15,2,0.000,ALERT,213.06,296.06,60.054,1564974904,"201051344001145","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1403856.8,1403856.8,10853,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974941,726572.00
08/04/2019 23:15,2,0.000,ALERT,212.83,295.76,60.022,1564974904,"201051344000438","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1397367.9,1397367.9,10825,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974942,726573.00
08/04/2019 23:15,2,0.000,ALERT,212.38,295.46,60.012,1564974904,"201051344001135","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1385194.0,1385194.0,10817,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974944,726574.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.36,59.996,1564974904,"201051344000983","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1400507.0,1400507.0,10824,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974946,726575.00
08/04/2019 23:15,2,0.000,ALERT,212.61,295.76,60.006,1564974904,"201051344001203","174011545737251",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,1393350.4,1393350.4,10840,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974948,726576.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.36,60.012,1564974904,"201051344001230","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1387558.3,1387558.3,10868,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974950,726577.00
