ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2019 23:15,2,0.000,ALERT,212.16,295.76,60.006,1564974904,"201051344000646","174011545737251",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,1381626.7,1381626.7,10840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564974951,726578.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.06,59.985,1564974904,"201051344000867","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1377641.2,1377641.2,10837,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974953,726579.00
08/04/2019 23:15,2,0.000,ALERT,212.83,296.06,60.017,1564974904,"201051344000633","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,1374281.8,1374281.8,10848,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974955,726580.00
08/04/2019 23:15,2,0.000,ALERT,212.38,296.06,60.012,1564974904,"201051344000955","174011545737251",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,1402381.2,1402381.2,10838,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974957,726581.00
08/04/2019 23:15,2,0.000,ALERT,212.38,295.46,60.017,1564974904,"201051344000648","174011545737251",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,1387707.4,1387707.4,10822,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974959,726582.00
08/04/2019 23:15,2,0.000,ALERT,212.61,296.06,60.022,1564974904,"201051344000645","174011545737251",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,1393567.9,1393567.9,10830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974961,726583.00
08/04/2019 23:15,2,0.000,ALERT,212.16,296.66,60.028,1564974904,"201051344000569","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1410910.2,1410910.2,10823,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564974963,726584.00
08/04/2019 23:15,2,0.000,ALERT,212.38,295.16,59.980,1564974904,"179051228000119","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,196635.5,196635.5,10923,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564974964,726585.00
08/04/2019 23:30,2,0.000,ALERT,212.16,296.96,60.006,1564975804,"201051344000579","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1412426.6,1412426.6,10832,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975806,726586.00
08/04/2019 23:30,2,0.000,ALERT,212.61,295.76,60.006,1564975804,"201051344001025","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1397979.1,1397979.1,10825,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975808,726587.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.36,60.006,1564975804,"201051344001093","174011545737251",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1379443.1,1379443.1,10856,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975810,726588.00
08/04/2019 23:30,2,0.000,ALERT,212.16,296.66,60.012,1564975804,"201051344000458","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1392796.5,1392796.5,10823,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564975812,726589.00
08/04/2019 23:30,2,0.000,ALERT,212.61,297.26,60.017,1564975804,"201051344000890","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1394750.0,1394750.0,10829,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975814,726590.00
08/04/2019 23:30,2,0.000,ALERT,212.16,296.06,60.017,1564975804,"201051344000988","174011545737251",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,1054744.8,1054744.8,10821,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975816,726591.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.96,60.017,1564975804,"201051344000582","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1371723.2,1371723.2,10820,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975817,726592.00
08/04/2019 23:30,2,0.000,ALERT,212.38,297.26,60.022,1564975804,"201051344000868","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1379760.3,1379760.3,10819,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564975819,726593.00
08/04/2019 23:30,2,0.000,ALERT,212.61,296.66,60.022,1564975804,"201051344000576","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1395544.2,1395544.2,10848,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564975821,726594.00
08/04/2019 23:30,2,0.000,ALERT,212.38,296.36,60.022,1564975804,"201051344001158","174011545737251",0.00,20.00,0,294.26,297.57,0.0,0.0,0.000,1373073.7,1373073.7,10818,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975823,726595.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.06,60.028,1564975804,"201051344000917","174011545737251",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,1389026.7,1389026.7,10855,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975825,726596.00
08/04/2019 23:30,2,0.000,ALERT,212.83,295.76,60.059,1564975804,"201051344000417","174011545737251",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,1095314.5,1095314.5,10850,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975827,726597.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.66,60.033,1564975804,"201051344000685","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1394891.6,1394891.6,10835,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975828,726598.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.06,60.033,1564975804,"201051344000651","174011545737251",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,1389557.6,1389557.6,10827,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975830,726599.00
08/04/2019 23:30,2,0.000,ALERT,212.38,297.57,59.985,1564975804,"201051344000594","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1399177.6,1399177.6,10827,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975832,726600.00
08/04/2019 23:30,2,0.000,ALERT,212.61,296.66,60.022,1564975804,"201051344000469","174011545737251",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,1379530.9,1379530.9,10837,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975834,726601.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.66,59.980,1564975804,"201051344000585","174011545737251",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,1405559.9,1405559.9,10821,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975836,726602.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.36,60.022,1564975804,"201051344000853","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1402208.8,1402208.8,10836,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975838,726603.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.66,60.022,1564975804,"201051344001145","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1403856.8,1403856.8,10855,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975840,726604.00
08/04/2019 23:30,2,0.000,ALERT,213.06,296.36,60.022,1564975804,"201051344000438","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1397367.9,1397367.9,10827,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975841,726605.00
08/04/2019 23:30,2,0.000,ALERT,212.61,296.66,60.012,1564975804,"201051344001135","174011545737251",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,1385194.0,1385194.0,10819,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975843,726606.00
08/04/2019 23:30,2,0.000,ALERT,212.38,296.66,60.006,1564975804,"201051344000983","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1400507.0,1400507.0,10826,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975845,726607.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.06,60.012,1564975804,"201051344001203","174011545737251",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,1393350.4,1393350.4,10842,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975847,726608.00
08/04/2019 23:30,2,0.000,ALERT,212.83,297.26,60.017,1564975804,"201051344001230","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1387558.3,1387558.3,10870,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975849,726609.00
08/04/2019 23:30,2,0.000,ALERT,212.38,296.36,60.012,1564975804,"201051344000646","174011545737251",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,1381626.7,1381626.7,10842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975851,726610.00
08/04/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1564975804,"201051344000867","174011545737251",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,1377641.2,1377641.2,10839,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564975852,726611.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.06,60.006,1564975804,"201051344000633","174011545737251",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,1374281.8,1374281.8,10850,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975854,726612.00
08/04/2019 23:30,2,0.000,ALERT,212.38,296.36,60.012,1564975804,"201051344000955","174011545737251",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,1402381.2,1402381.2,10840,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975856,726613.00
08/04/2019 23:30,2,0.000,ALERT,212.61,295.76,60.012,1564975804,"201051344000648","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1387707.4,1387707.4,10824,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975858,726614.00
08/04/2019 23:30,2,0.000,ALERT,212.83,296.66,60.017,1564975804,"201051344000645","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1393567.9,1393567.9,10832,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564975860,726615.00
08/04/2019 23:30,2,0.000,ALERT,212.38,297.57,60.006,1564975804,"201051344000569","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1410910.2,1410910.2,10825,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564975862,726616.00
08/04/2019 23:30,2,0.000,ALERT,212.61,296.06,60.006,1564975804,"179051228000119","174011545737251",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,196635.5,196635.5,10925,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564975863,726617.00
08/04/2019 23:45,2,0.000,ALERT,211.93,297.26,60.017,1564976705,"201051344000579","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1412426.6,1412426.6,10834,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976707,726618.00
08/04/2019 23:45,2,0.000,ALERT,211.93,295.16,60.028,1564976705,"201051344001025","174011545737251",0.00,19.50,0,293.36,299.07,0.0,0.0,0.000,1397979.1,1397979.1,10827,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976709,726619.00
08/04/2019 23:45,2,0.000,ALERT,212.16,296.06,60.022,1564976705,"201051344001093","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1379443.1,1379443.1,10858,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976711,726620.00
08/04/2019 23:45,2,0.000,ALERT,211.93,296.66,60.022,1564976705,"201051344000458","174011545737251",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,1392796.5,1392796.5,10825,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976712,726621.00
08/04/2019 23:45,2,0.000,ALERT,212.16,296.36,60.028,1564976705,"201051344000890","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1394750.0,1394750.0,10831,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976714,726622.00
08/04/2019 23:45,2,0.000,ALERT,211.93,296.66,59.990,1564976705,"201051344000988","174011545737251",0.00,20.00,0,291.85,298.17,0.0,0.0,0.000,1054744.8,1054744.8,10823,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976716,726623.00
08/04/2019 23:45,2,0.000,ALERT,212.61,296.96,60.028,1564976705,"201051344000582","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1371723.2,1371723.2,10822,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976718,726624.00
08/04/2019 23:45,2,0.000,ALERT,211.93,297.26,60.028,1564976705,"201051344000868","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1379760.3,1379760.3,10821,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976720,726625.00
08/04/2019 23:45,2,0.000,ALERT,212.38,296.96,60.022,1564976705,"201051344000576","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1395544.2,1395544.2,10850,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976722,726626.00
08/04/2019 23:45,2,0.000,ALERT,211.93,296.06,60.028,1564976705,"201051344001158","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1373073.7,1373073.7,10820,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976723,726627.00
08/04/2019 23:45,2,0.000,ALERT,212.16,295.76,60.017,1564976705,"201051344000917","174011545737251",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1389026.7,1389026.7,10857,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976725,726628.00
08/04/2019 23:45,2,0.000,ALERT,212.16,295.16,60.028,1564976705,"201051344000417","174011545737251",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,1095314.5,1095314.5,10852,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976727,726629.00
08/04/2019 23:45,2,0.000,ALERT,212.38,296.06,60.012,1564976705,"201051344000685","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1394891.6,1394891.6,10837,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976729,726630.00
08/04/2019 23:45,2,0.000,ALERT,212.16,295.16,60.017,1564976705,"201051344000651","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1389557.6,1389557.6,10829,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976731,726631.00
08/04/2019 23:45,2,0.000,ALERT,211.70,297.26,60.022,1564976705,"201051344000594","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1399177.6,1399177.6,10829,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976733,726632.00
08/04/2019 23:45,2,0.000,ALERT,211.93,295.76,60.012,1564976705,"201051344000469","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1379530.9,1379530.9,10839,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976735,726633.00
08/04/2019 23:45,2,0.000,ALERT,212.16,295.76,60.017,1564976705,"201051344000585","174011545737251",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,1405559.9,1405559.9,10823,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976737,726634.00
08/04/2019 23:45,2,0.000,ALERT,212.61,296.36,60.022,1564976705,"201051344000853","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1402208.8,1402208.8,10838,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976739,726635.00
08/04/2019 23:45,2,0.000,ALERT,212.38,296.36,59.996,1564976705,"201051344001145","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1403856.8,1403856.8,10857,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976741,726636.00
08/04/2019 23:45,2,0.000,ALERT,212.16,295.76,60.012,1564976705,"201051344000438","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1397367.9,1397367.9,10829,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976742,726637.00
08/04/2019 23:45,2,0.000,ALERT,211.70,295.76,60.017,1564976705,"201051344001135","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1385194.0,1385194.0,10821,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976744,726638.00
08/04/2019 23:45,2,0.000,ALERT,211.93,296.96,60.022,1564976705,"201051344000983","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1400507.0,1400507.0,10828,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976746,726639.00
08/04/2019 23:45,2,0.000,ALERT,211.93,295.46,60.001,1564976705,"201051344001203","174011545737251",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,1393350.4,1393350.4,10844,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976748,726640.00
08/04/2019 23:45,2,0.000,ALERT,211.70,295.76,60.012,1564976705,"201051344001230","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1387558.3,1387558.3,10872,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976750,726641.00
08/04/2019 23:45,2,0.000,ALERT,211.48,295.16,60.054,1564976705,"201051344000646","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1381626.7,1381626.7,10844,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976752,726642.00
08/04/2019 23:45,2,0.000,ALERT,212.16,296.36,60.017,1564976705,"201051344000867","174011545737251",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,1377641.2,1377641.2,10841,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976754,726643.00
08/04/2019 23:45,2,0.000,ALERT,212.61,296.36,60.006,1564976705,"201051344000633","174011545737251",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,1374281.8,1374281.8,10852,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976756,726644.00
08/04/2019 23:45,2,0.000,ALERT,211.48,295.46,60.017,1564976705,"201051344000955","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1402381.2,1402381.2,10842,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976757,726645.00
08/04/2019 23:45,2,0.000,ALERT,212.16,296.06,59.975,1564976705,"201051344000648","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1387707.4,1387707.4,10826,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976759,726646.00
08/04/2019 23:45,2,0.000,ALERT,212.38,296.36,60.017,1564976705,"201051344000645","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1393567.9,1393567.9,10834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564976761,726647.00
08/04/2019 23:45,2,0.000,ALERT,211.93,297.26,60.012,1564976705,"201051344000569","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1410910.2,1410910.2,10827,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564976763,726648.00
08/04/2019 23:45,2,0.000,ALERT,212.16,296.06,60.012,1564976705,"179051228000119","174011545737251",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,196635.5,196635.5,10927,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564976765,726649.00
